Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,126.49,16.63
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,263.69,204.41
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,345.46,285.63
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,435.88,366.56
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,507.99,429.99
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,583.84,493.74
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,646.34,543.52
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,704.43,588.31
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,664.6,555.19
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,598.81,501.95
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,748.39,617.25
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,888.24,718.76
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,892.88,719.19
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,893.76,718.2
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,745.25,606.82
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,567.58,466.89
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,813.04,657.72
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,1019.67,801.81
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,1019.82,797.52
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,1016.53,793.36
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,1008.68,784.76
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,997.46,774.01
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,862.95,679.86
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,711.3,571.51
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,648.47,526.02
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,586.37,478.71
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,552.87,453.68
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,518.92,427.68
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,482.92,400.18
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,446.49,371.69
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,402.85,337.16
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,359.89,302.04
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,308.36,257.98
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,259.34,214.74
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,202.28,163.3
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,150.11,108.18
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,69.61,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,6.45,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,12.93,4.59
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,20.59,11.65
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,28.27,18.5
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,36.36,25.65
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,45.08,33.3
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,53.05,40.23
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,61.09,47.15
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,68.72,53.56
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,76.46,59.97
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,94.14,74.92
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,112.29,90.17
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,155.65,127.36
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,221.74,183.09
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,284.37,236.54
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,371.49,309.17
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,536.88,447.37
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,705.98,583.56
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,536.81,445.43
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,345.12,285.88
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,285.02,235.64
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,226.02,185.51
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,388.57,325.12
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,546.24,456.43
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,479.54,401.07
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,393.94,330.52
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,232.37,194.69
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,59.69,45.43
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,53.42,40.18
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,47.52,35.17
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,41.34,29.93
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,35.17,24.63
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,28.63,18.89
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,22.11,13.13
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,15.6,7.34
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,9.11,1.31
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,4.54,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,10.67,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,22.75,12.28
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,38.66,26.67
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,54.01,40.23
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,71.22,55.29
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,88.8,70.53
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,105.79,85.28
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,123.36,100.38
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,137.92,112.77
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,152.93,125.43
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,183.83,151.26
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,198.9,163.69
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,240.59,198.7
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,283.64,234.34
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,433.28,360.29
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,588.52,486.62
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,619.41,510.95
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,673.76,553.21
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,485.7,400.53
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,273.59,223.89
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,255.14,208.83
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,237.07,193.73
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,162.44,131.6
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,112.49,89.32
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,107.26,85.09
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,102.18,80.94
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,71.98,55.61
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,45.19,32.97
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,40.56,29.08
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,35.93,25.15
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,31.31,21.25
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,26.7,17.29
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,21.33,12.6
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,15.97,7.89
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,11.39,3.83
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,6.82,0.0
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.4,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,71.11,3.44
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,147.57,110.57
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,196.25,158.84
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,234.85,195.13
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,278.28,234.18
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,323.48,273.85
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,361.33,306.41
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,399.7,338.71
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,430.37,363.4
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,460.8,387.4
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,499.08,418.51
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,537.61,449.5
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,465.23,387.54
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,364.53,302.14
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,501.15,416.46
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,618.38,512.75
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,586.1,485.11
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,551.87,456.28
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,480.0,397.72
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,431.82,357.31
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,482.23,400.49
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,554.85,460.41
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,507.3,421.2
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,437.75,364.59
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,485.64,405.28
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,507.78,425.15
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,449.85,377.93
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,394.07,331.97
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,360.91,304.54
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,328.32,277.19
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,292.45,246.81
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,257.4,216.57
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,218.18,182.18
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,180.19,148.23
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,134.57,107.14
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,81.76,58.39
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,36.57,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,55.07,1.23
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,118.88,88.53
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,164.25,132.83
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,212.64,176.77
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,251.76,212.0
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,292.2,247.57
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,327.94,278.4
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,364.22,309.06
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,393.27,333.12
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,422.17,356.69
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,244.96,206.97
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,62.44,47.78
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,68.84,53.22
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,75.31,58.65
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,54.51,40.92
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,35.22,24.46
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,332.52,281.21
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,612.64,511.3
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,379.81,318.33
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,133.63,107.45
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,249.11,206.84
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,373.12,310.94
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,355.78,296.43
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,316.72,264.49
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,477.38,401.5
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,608.69,511.18
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,657.93,552.31
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,708.69,593.19
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,657.08,552.44
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,605.44,511.38
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,546.11,462.94
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,488.05,413.47
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,438.94,370.37
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,390.35,326.05
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,300.72,245.81
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,220.19,167.61
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,107.1,9.89
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,1.89,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.27,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.03,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,3.79,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.18,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,4.56,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,99.31,80.05
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,216.96,179.44
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,351.12,294.01
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,492.13,411.38
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,437.45,365.04
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,403.43,335.32
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,276.04,228.68
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,154.03,124.38
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,236.05,194.15
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,301.21,249.08
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,374.9,311.15
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,424.19,353.03
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,363.04,302.31
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,281.32,234.18
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,175.11,144.63
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,69.54,53.86
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,90.88,72.16
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,115.11,92.85
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,103.27,82.9
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,91.62,73.05
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,79.02,62.43
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,66.55,51.75
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,53.59,40.44
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,40.63,29.04
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,28.13,18.01
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,16.78,7.74
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,8.36,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,95.32,7.03
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,200.74,152.89
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,278.31,227.69
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,366.95,306.36
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,446.8,376.09
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,531.98,448.24
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,594.2,498.55
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,657.9,548.2
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,723.59,597.08
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,796.91,650.3
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,840.25,681.03
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,881.84,710.2
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,839.83,677.71
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,782.03,633.96
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,888.97,712.55
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,975.91,773.5
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,988.08,780.94
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,996.98,786.88
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,998.85,788.39
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,997.37,787.77
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,989.19,782.93
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,977.73,775.91
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,958.77,763.3
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,948.22,756.88
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,917.85,736.06
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,884.92,713.36
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,845.13,684.87
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,803.46,654.7
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,752.85,617.3
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,701.42,578.58
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,639.77,530.66
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,578.91,482.15
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,506.83,422.42
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,437.81,362.29
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,355.62,289.82
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,276.78,214.19
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,132.23,41.97
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,9.51,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,19.1,9.58
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,32.31,21.6
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,45.3,33.1
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,59.31,45.39
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,73.31,57.53
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,86.25,68.63
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,99.32,79.71
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,109.92,88.66
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,120.86,97.82
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,218.34,181.21
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,325.94,270.08
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,394.87,325.87
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,488.99,399.79
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,431.66,353.08
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,394.9,322.58
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,451.69,369.13
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,533.14,432.99
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,541.06,439.08
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,548.06,445.05
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,475.86,388.77
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,428.11,350.68
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,357.39,293.43
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,266.23,218.69
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,335.06,277.08
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,379.34,314.65
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,256.2,212.69
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,142.76,116.24
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,127.63,103.71
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,112.98,91.3
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,97.13,77.76
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,81.79,64.52
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,66.68,51.47
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,51.56,38.27
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,36.89,25.37
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,21.85,11.99
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,10.66,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,7.21,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,14.47,5.78
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,24.06,14.5
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,34.28,23.52
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,45.08,33.01
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,55.9,42.44
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,66.27,51.4
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,76.73,60.34
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,83.74,66.25
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,90.89,72.24
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,89.78,71.17
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,88.98,70.38
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,117.57,94.36
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,147.43,119.09
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,121.71,97.33
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,97.64,76.99
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,116.51,92.72
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,136.15,108.98
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,95.91,75.4
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,59.95,45.23
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,96.02,75.59
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,136.72,109.46
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,217.63,177.74
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,282.95,232.02
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,212.86,173.76
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,129.91,104.11
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,107.44,85.61
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,85.63,67.39
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,77.92,60.98
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,70.32,54.6
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,60.84,46.56
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,51.44,38.5
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,42.11,30.41
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,32.9,22.35
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,24.05,14.59
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,15.23,6.72
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,8.74,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.36,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,113.81,14.88
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,237.74,181.94
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,316.14,258.23
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,403.45,335.74
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,474.89,397.6
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,550.59,460.77
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,611.2,509.02
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,668.33,553.23
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,524.95,438.64
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,325.04,271.48
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,424.22,354.26
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,508.62,422.69
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,466.83,385.62
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,398.28,327.96
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,267.28,220.03
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,140.77,112.73
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,142.37,114.16
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,144.14,115.58
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,122.51,97.59
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,101.92,80.43
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,100.15,79.0
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,98.45,77.62
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,67.94,52.04
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,41.37,29.63
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,42.52,30.66
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,43.67,31.69
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,23.66,14.65
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,3.8,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.42,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.04,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,2.65,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,1.89,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.51,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.13,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.75,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.38,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,9.51,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,19.1,9.46
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,33.28,22.15
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,47.35,34.5
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,62.43,47.65
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,77.49,60.66
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,91.45,72.64
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,105.68,84.73
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,249.79,208.92
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,392.72,327.95
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,345.11,287.01
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,292.69,242.32
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,250.46,205.85
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,186.96,151.71
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,237.63,193.64
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,269.06,219.34
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,392.3,320.76
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,493.79,402.07
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,458.29,372.43
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,422.26,342.95
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,414.25,336.8
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,405.98,330.34
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,441.16,359.86
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,497.27,404.71
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,407.08,333.11
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,341.98,280.38
