Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,15,150.5,183.0,2.55,15.0,246.5,343.07,282.61
2016,1,11,14,30,172.0,170.0,2.5,15.0,239.0,342.71,283.31
2016,1,11,14,45,166.5,156.5,2.45,15.0,218.5,317.42,263.04
2016,1,11,15,0,161.0,143.0,2.4,15.0,198.0,292.35,242.77
2016,1,11,15,15,152.5,126.5,2.3,15.0,174.0,261.23,217.13
2016,1,11,15,30,144.0,110.0,2.2,15.0,150.0,230.66,191.49
2016,1,11,15,45,131.5,93.0,2.1,15.0,124.5,197.33,162.96
2016,1,11,16,0,119.0,76.0,2.0,15.0,99.0,165.03,134.74
2016,1,11,16,15,96.0,58.0,1.9,15.0,74.0,126.17,100.47
2016,1,11,16,30,73.0,40.0,1.8,15.0,49.0,89.01,66.94
2016,1,11,16,45,36.5,24.5,1.7,15.0,29.0,48.76,24.08
2016,1,11,17,0,0.0,9.0,1.6,15.0,9.0,7.08,0.0
2016,1,11,17,15,0.0,4.5,1.55,15.0,4.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,7,45,186.0,15.5,4.05,13.0,34.0,120.38,22.18
2016,1,12,8,0,372.0,31.0,3.8,13.0,68.0,252.26,193.23
2016,1,12,8,15,460.5,38.5,3.75,13.0,108.0,330.43,269.16
2016,1,12,8,30,549.0,46.0,3.7,13.0,148.0,417.3,346.06
2016,1,12,8,45,571.5,54.5,3.65,13.5,183.5,470.12,392.23
2016,1,12,9,0,594.0,63.0,3.6,14.0,219.0,523.91,437.18
2016,1,12,9,15,638.0,64.5,3.5,14.0,256.0,585.65,486.71
2016,1,12,9,30,682.0,66.0,3.4,14.0,293.0,644.52,531.9
2016,1,12,9,45,537.0,103.0,3.3,14.0,293.5,600.95,496.85
2016,1,12,10,0,392.0,140.0,3.2,14.0,294.0,532.04,440.07
2016,1,12,10,15,474.5,135.0,3.35,14.0,335.0,613.26,505.47
2016,1,12,10,30,557.0,130.0,3.5,14.0,376.0,697.47,569.84
2016,1,12,10,45,629.0,117.0,3.65,14.5,408.5,776.14,627.26
2016,1,12,11,0,701.0,104.0,3.8,15.0,441.0,844.81,676.2
2016,1,12,11,15,658.0,120.5,3.9,15.0,445.5,835.91,668.96
2016,1,12,11,30,615.0,137.0,4.0,15.0,450.0,821.92,658.63
2016,1,12,11,45,520.5,166.5,4.15,15.0,434.0,757.38,610.98
2016,1,12,12,0,426.0,196.0,4.3,15.0,418.0,699.26,565.63
2016,1,12,12,15,377.5,206.5,4.35,15.0,403.5,639.2,519.72
2016,1,12,12,30,329.0,217.0,4.4,15.0,389.0,602.5,490.62
2016,1,12,12,45,352.5,209.0,4.45,15.0,391.5,614.69,501.28
2016,1,12,13,0,376.0,201.0,4.5,15.0,394.0,625.25,510.51
2016,1,12,13,15,263.0,209.5,4.45,15.0,342.5,519.19,425.17
2016,1,12,13,30,150.0,218.0,4.4,15.0,291.0,392.98,322.67
2016,1,12,13,45,404.5,161.5,4.4,15.0,347.0,609.56,501.39
2016,1,12,14,0,659.0,105.0,4.4,15.0,403.0,779.77,633.3
2016,1,12,14,15,477.0,132.5,4.4,15.0,341.0,618.25,509.27
2016,1,12,14,30,295.0,160.0,4.4,15.0,279.0,456.47,379.01
2016,1,12,14,45,281.0,148.5,4.45,15.0,254.0,421.27,351.55
2016,1,12,15,0,267.0,137.0,4.5,15.0,229.0,386.45,323.42
2016,1,12,15,15,255.5,121.5,4.5,14.5,201.5,348.87,293.13
2016,1,12,15,30,244.0,106.0,4.5,14.0,174.0,311.74,262.43
2016,1,12,15,45,221.5,90.5,4.55,14.0,144.5,267.81,224.63
2016,1,12,16,0,199.0,75.0,4.6,14.0,115.0,225.69,187.52
2016,1,12,16,15,167.0,58.0,4.7,14.0,86.0,177.87,144.86
2016,1,12,16,30,135.0,41.0,4.8,14.0,57.0,132.84,103.47
2016,1,12,16,45,67.5,26.0,4.9,14.0,34.0,74.29,42.59
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,8.65,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,169.0,17.0,5.5,14.5,34.0,114.55,24.12
2016,1,13,8,0,338.0,34.0,5.6,15.0,68.0,237.02,181.03
2016,1,13,8,15,431.5,42.5,5.75,15.0,108.0,317.72,258.39
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,407.48,338.2
2016,1,13,8,45,577.0,57.5,6.05,15.0,189.0,476.25,399.11
2016,1,13,9,0,629.0,64.0,6.2,15.0,230.0,548.64,461.29
2016,1,13,9,15,473.0,93.5,6.3,15.0,229.5,489.04,412.43
2016,1,13,9,30,317.0,123.0,6.4,15.0,229.0,403.65,340.73
2016,1,13,9,45,377.0,128.0,6.55,15.0,267.0,490.25,412.73
2016,1,13,10,0,437.0,133.0,6.7,15.0,305.0,561.96,471.58
2016,1,13,10,15,611.0,110.0,6.75,15.0,370.5,714.5,593.77
2016,1,13,10,30,785.0,87.0,6.8,15.0,436.0,859.5,705.05
2016,1,13,10,45,805.0,86.5,6.9,15.0,460.0,898.61,733.7
2016,1,13,11,0,825.0,86.0,7.0,15.0,484.0,935.55,761.03
2016,1,13,11,15,833.0,87.0,7.05,15.0,500.0,960.12,778.8
2016,1,13,11,30,841.0,88.0,7.1,15.0,516.0,981.71,794.46
2016,1,13,11,45,846.0,88.0,7.2,15.0,525.0,995.91,804.98
2016,1,13,12,0,851.0,88.0,7.3,15.0,534.0,1006.83,813.25
2016,1,13,12,15,665.5,136.5,7.3,15.0,485.5,886.4,722.32
2016,1,13,12,30,480.0,185.0,7.3,15.0,437.0,742.36,610.59
2016,1,13,12,45,658.5,137.5,7.35,15.0,478.5,875.97,715.85
2016,1,13,13,0,837.0,90.0,7.4,15.0,520.0,984.62,798.2
2016,1,13,13,15,780.5,95.0,7.3,15.0,487.5,923.55,751.81
2016,1,13,13,30,724.0,100.0,7.2,15.0,455.0,867.91,709.97
2016,1,13,13,45,730.0,93.5,7.15,15.0,438.0,849.98,697.07
2016,1,13,14,0,736.0,87.0,7.1,15.0,421.0,823.33,677.34
2016,1,13,14,15,752.5,83.5,6.9,14.5,407.0,813.1,671.08
2016,1,13,14,30,769.0,80.0,6.7,14.0,393.0,799.24,661.91
2016,1,13,14,45,749.5,76.0,6.55,14.0,359.5,750.86,624.57
2016,1,13,15,0,730.0,72.0,6.4,14.0,326.0,701.42,586.03
2016,1,13,15,15,695.0,68.0,6.05,14.0,287.5,644.77,540.52
2016,1,13,15,30,660.0,64.0,5.7,14.0,249.0,583.8,490.7
2016,1,13,15,45,614.5,58.0,5.4,14.0,208.5,514.64,432.05
2016,1,13,16,0,569.0,52.0,5.1,14.0,168.0,448.29,373.73
2016,1,13,16,15,486.0,44.5,4.95,13.5,127.0,361.89,298.15
2016,1,13,16,30,403.0,37.0,4.8,13.0,86.0,283.12,226.06
2016,1,13,16,45,262.0,26.0,4.65,13.0,52.0,179.59,116.0
2016,1,13,17,0,121.0,15.0,4.5,13.0,18.0,61.88,0.0
2016,1,13,17,15,60.5,7.5,4.4,13.0,9.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,60.0,18.0,2.75,12.5,24.0,54.53,10.56
2016,1,14,8,0,120.0,36.0,2.9,13.0,48.0,116.6,87.64
2016,1,14,8,15,144.5,53.0,3.1,13.0,75.0,155.97,125.66
2016,1,14,8,30,169.0,70.0,3.3,13.0,102.0,197.41,163.15
2016,1,14,8,45,184.5,86.5,3.55,13.5,129.5,234.45,195.83
2016,1,14,9,0,200.0,103.0,3.8,14.0,157.0,272.72,228.72
2016,1,14,9,15,210.0,118.5,3.95,14.0,182.5,306.69,257.6
2016,1,14,9,30,220.0,134.0,4.1,14.0,208.0,341.18,286.36
2016,1,14,9,45,410.5,118.0,4.25,14.0,274.0,505.34,423.43
2016,1,14,10,0,601.0,102.0,4.4,14.0,340.0,674.8,557.92
2016,1,14,10,15,574.0,117.5,4.45,14.0,358.5,689.09,567.4
2016,1,14,10,30,547.0,133.0,4.5,14.0,377.0,690.8,568.01
2016,1,14,10,45,436.0,165.5,4.6,14.0,366.0,639.18,526.04
2016,1,14,11,0,325.0,198.0,4.7,14.0,355.0,557.94,460.03
2016,1,14,11,15,283.0,211.5,4.85,14.0,352.0,539.04,444.16
2016,1,14,11,30,241.0,225.0,5.0,14.0,349.0,494.08,407.75
2016,1,14,11,45,236.0,230.5,5.2,14.0,353.5,497.96,410.92
2016,1,14,12,0,231.0,236.0,5.4,14.0,358.0,501.09,413.37
2016,1,14,12,15,130.5,223.0,5.55,14.0,292.0,382.39,315.44
2016,1,14,12,30,30.0,210.0,5.7,14.0,226.0,239.92,195.93
2016,1,14,12,45,172.5,213.0,5.9,14.0,302.5,411.96,342.07
2016,1,14,13,0,315.0,216.0,6.1,14.0,379.0,582.22,481.9
2016,1,14,13,15,227.5,218.5,6.2,14.0,334.5,471.08,391.14
2016,1,14,13,30,140.0,221.0,6.3,14.0,290.0,386.14,320.19
2016,1,14,13,45,70.0,174.5,6.45,14.0,209.0,237.63,196.9
2016,1,14,14,0,0.0,128.0,6.6,14.0,128.0,105.6,83.97
2016,1,14,14,15,0.0,121.0,6.6,14.0,121.0,99.62,79.13
2016,1,14,14,30,0.0,114.0,6.6,14.0,114.0,93.76,74.31
2016,1,14,14,45,0.0,89.0,6.65,14.0,89.0,70.62,54.78
2016,1,14,15,0,0.0,64.0,6.7,14.0,64.0,49.06,36.45
2016,1,14,15,15,0.0,56.5,6.65,14.0,56.5,43.26,31.52
2016,1,14,15,30,0.0,49.0,6.6,14.0,49.0,37.48,26.55
2016,1,14,15,45,0.0,40.5,6.55,14.0,40.5,30.93,20.88
2016,1,14,16,0,0.0,32.0,6.5,14.0,32.0,24.4,15.17
2016,1,14,16,15,0.0,24.0,6.5,14.0,24.0,18.27,9.77
2016,1,14,16,30,0.0,16.0,6.5,14.0,16.0,12.16,4.36
2016,1,14,16,45,0.0,9.5,6.5,14.0,9.5,7.2,0.0
2016,1,14,17,0,0.0,3.0,6.5,14.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,6.45,14.0,1.5,1.18,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,15,7,45,142.0,18.0,0.25,14.0,33.0,99.68,27.05
2016,1,15,8,0,284.0,36.0,0.2,14.0,66.0,210.23,158.99
2016,1,15,8,15,375.5,46.0,0.45,14.0,105.0,288.49,230.28
2016,1,15,8,30,467.0,56.0,0.7,14.0,144.0,375.78,304.94
2016,1,15,8,45,528.0,62.5,0.95,14.0,185.0,447.96,366.09
2016,1,15,9,0,589.0,69.0,1.2,14.0,226.0,524.55,429.15
2016,1,15,9,15,628.5,73.5,1.45,14.0,265.0,586.87,479.17
2016,1,15,9,30,668.0,78.0,1.7,14.0,304.0,650.74,528.44
2016,1,15,9,45,667.5,88.5,1.95,14.0,334.5,690.16,558.51
2016,1,15,10,0,667.0,99.0,2.2,14.0,365.0,727.35,586.71
2016,1,15,10,15,570.5,124.5,2.3,14.0,364.0,692.67,560.28
2016,1,15,10,30,474.0,150.0,2.4,14.0,363.0,643.48,522.56
2016,1,15,10,45,505.5,151.5,2.55,14.5,389.0,688.02,556.17
2016,1,15,11,0,537.0,153.0,2.7,15.0,415.0,732.14,587.76
2016,1,15,11,15,649.0,132.0,2.75,15.0,458.5,839.31,665.39
2016,1,15,11,30,761.0,111.0,2.8,15.0,502.0,936.66,733.55
2016,1,15,11,45,768.5,110.0,2.85,15.0,511.0,951.57,743.03
2016,1,15,12,0,776.0,109.0,2.9,15.0,520.0,963.48,751.34
2016,1,15,12,15,593.5,156.5,2.8,15.0,471.0,834.48,658.83
2016,1,15,12,30,411.0,204.0,2.7,15.0,422.0,693.38,553.22
2016,1,15,12,45,612.0,148.0,2.65,15.0,468.5,840.51,664.75
2016,1,15,13,0,813.0,92.0,2.6,15.0,515.0,963.45,750.24
2016,1,15,13,15,805.0,91.0,2.45,15.0,500.0,943.71,734.33
2016,1,15,13,30,797.0,90.0,2.3,15.0,485.0,921.04,717.93
2016,1,15,13,45,792.5,86.0,2.2,15.0,464.5,895.29,699.95
2016,1,15,14,0,788.0,82.0,2.1,15.0,444.0,866.75,680.05
2016,1,15,14,15,770.5,80.0,1.95,15.0,416.0,826.24,651.11
2016,1,15,14,30,753.0,78.0,1.8,15.0,388.0,783.99,620.82
2016,1,15,14,45,730.5,74.5,1.7,15.0,355.0,734.28,585.26
2016,1,15,15,0,708.0,71.0,1.6,15.0,322.0,683.77,548.59
2016,1,15,15,15,673.0,67.0,1.55,15.0,284.0,627.59,507.29
2016,1,15,15,30,638.0,63.0,1.5,15.0,246.0,567.58,461.98
2016,1,15,15,45,586.5,58.0,1.45,15.0,206.0,496.57,405.55
2016,1,15,16,0,535.0,53.0,1.4,15.0,166.0,428.92,349.52
2016,1,15,16,15,456.0,45.5,1.4,15.0,126.0,346.36,279.86
2016,1,15,16,30,377.0,38.0,1.4,15.0,86.0,271.08,213.53
2016,1,15,16,45,246.5,27.0,1.4,15.0,53.0,176.16,120.21
2016,1,15,17,0,116.0,16.0,1.4,15.0,20.0,60.74,0.0
2016,1,15,17,15,58.0,8.0,1.45,15.0,10.0,27.34,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,16.5,3.8,14.5,16.5,12.59,0.0
2016,1,16,8,0,0.0,33.0,3.8,15.0,33.0,28.3,16.94
2016,1,16,8,15,10.0,51.0,3.8,15.0,53.0,51.03,37.03
2016,1,16,8,30,20.0,69.0,3.8,15.0,73.0,82.17,64.07
2016,1,16,8,45,29.5,86.5,3.8,15.0,94.0,106.92,85.73
2016,1,16,9,0,39.0,104.0,3.8,15.0,115.0,132.58,107.96
2016,1,16,9,15,47.0,120.0,3.7,15.0,135.0,156.07,128.06
2016,1,16,9,30,55.0,136.0,3.6,15.0,155.0,180.41,148.6
2016,1,16,9,45,27.5,100.5,3.55,15.0,110.0,114.23,92.37
2016,1,16,10,0,0.0,65.0,3.5,15.0,65.0,49.83,36.86
2016,1,16,10,15,0.0,59.5,3.4,15.0,59.5,45.59,33.22
2016,1,16,10,30,0.0,54.0,3.3,15.0,54.0,41.36,29.58
2016,1,16,10,45,0.0,100.5,3.2,15.5,100.5,79.27,61.39
2016,1,16,11,0,0.0,147.0,3.1,16.0,147.0,122.94,97.46
2016,1,16,11,15,0.0,121.0,3.0,16.0,121.0,97.43,76.15
2016,1,16,11,30,0.0,95.0,2.9,16.0,95.0,73.84,56.46
2016,1,16,11,45,1.0,134.5,2.85,16.0,135.0,110.59,87.03
2016,1,16,12,0,2.0,174.0,2.8,16.0,175.0,150.14,119.53
2016,1,16,12,15,1.0,169.5,2.8,16.0,170.0,144.44,114.72
2016,1,16,12,30,0.0,165.0,2.8,16.0,165.0,138.94,110.17
2016,1,16,12,45,0.0,146.5,2.8,16.0,146.5,120.92,95.39
2016,1,16,13,0,0.0,128.0,2.8,16.0,128.0,103.55,81.1
2016,1,16,13,15,0.0,133.5,2.75,16.0,133.5,108.99,85.7
2016,1,16,13,30,0.0,139.0,2.7,16.0,139.0,114.69,90.5
2016,1,16,13,45,0.0,129.5,2.65,16.0,129.5,106.07,83.44
2016,1,16,14,0,0.0,120.0,2.6,16.0,120.0,97.57,76.51
2016,1,16,14,15,0.0,63.0,2.5,15.5,63.0,48.3,35.39
2016,1,16,14,30,0.0,6.0,2.4,15.0,6.0,4.56,0.0
2016,1,16,14,45,8.0,69.5,2.3,15.0,72.5,60.06,45.99
2016,1,16,15,0,16.0,133.0,2.2,15.0,139.0,129.96,105.12
2016,1,16,15,15,10.5,118.5,2.1,15.0,122.5,112.12,89.92
2016,1,16,15,30,5.0,104.0,2.0,15.0,106.0,94.91,75.27
2016,1,16,15,45,2.5,87.0,1.95,15.0,88.0,77.49,60.39
2016,1,16,16,0,0.0,70.0,1.9,15.0,70.0,60.33,45.58
2016,1,16,16,15,0.0,53.0,1.9,15.0,53.0,44.8,32.1
2016,1,16,16,30,0.0,36.0,1.9,15.0,36.0,29.04,18.36
2016,1,16,16,45,0.0,22.0,1.9,15.0,22.0,16.8,6.86
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,6.07,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.15,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,5.7,14.5,9.0,6.83,0.0
2016,1,17,8,0,0.0,18.0,5.8,15.0,18.0,13.7,5.3
2016,1,17,8,15,0.0,29.0,5.8,15.0,29.0,22.13,12.83
2016,1,17,8,30,0.0,40.0,5.8,15.0,40.0,30.58,20.25
2016,1,17,8,45,0.0,50.5,5.8,15.0,50.5,38.69,27.35
2016,1,17,9,0,0.0,61.0,5.8,15.0,61.0,47.46,34.94
2016,1,17,9,15,0.0,71.5,5.8,15.0,71.5,56.3,42.51
2016,1,17,9,30,0.0,82.0,5.8,15.0,82.0,65.2,50.06
2016,1,17,9,45,0.0,84.5,5.8,15.0,84.5,66.64,51.21
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,68.27,52.51
2016,1,17,10,15,0.0,86.5,5.8,15.0,86.5,67.35,51.64
2016,1,17,10,30,0.0,86.0,5.8,15.0,86.0,66.59,50.9
2016,1,17,10,45,0.0,90.0,5.8,15.0,90.0,69.87,53.59
2016,1,17,11,0,0.0,94.0,5.8,15.0,94.0,73.19,56.3
2016,1,17,11,15,0.0,115.5,5.75,15.0,115.5,92.28,72.25
2016,1,17,11,30,0.0,137.0,5.7,15.0,137.0,112.09,88.72
2016,1,17,11,45,0.0,133.5,5.7,15.0,133.5,108.53,85.68
2016,1,17,12,0,0.0,130.0,5.7,15.0,130.0,105.12,82.8
2016,1,17,12,15,0.0,108.5,5.75,15.0,108.5,85.52,66.41
2016,1,17,12,30,0.0,87.0,5.8,15.0,87.0,66.95,50.86
2016,1,17,12,45,0.0,84.0,5.85,15.0,84.0,64.61,48.92
2016,1,17,13,0,0.0,81.0,5.9,15.0,81.0,62.28,46.99
2016,1,17,13,15,4.5,129.5,5.95,15.0,132.0,109.57,86.91
2016,1,17,13,30,9.0,178.0,6.0,15.0,183.0,162.67,131.36
2016,1,17,13,45,4.5,137.5,6.05,15.0,140.0,117.99,94.07
2016,1,17,14,0,0.0,97.0,6.1,15.0,97.0,76.18,58.91
2016,1,17,14,15,0.0,117.0,6.0,15.0,117.0,95.28,75.12
2016,1,17,14,30,0.0,137.0,5.9,15.0,137.0,116.43,93.02
2016,1,17,14,45,0.0,92.0,5.8,15.0,92.0,73.13,56.64
2016,1,17,15,0,0.0,47.0,5.7,15.0,47.0,35.93,25.1
2016,1,17,15,15,0.0,41.5,5.6,15.0,41.5,31.69,21.51
2016,1,17,15,30,0.0,36.0,5.5,15.0,36.0,27.46,17.89
2016,1,17,15,45,0.0,30.0,5.4,15.0,30.0,22.86,13.92
2016,1,17,16,0,0.0,24.0,5.3,15.0,24.0,18.26,9.92
2016,1,17,16,15,0.0,18.5,5.3,15.0,18.5,14.06,6.22
2016,1,17,16,30,0.0,13.0,5.3,15.0,13.0,9.86,2.51
2016,1,17,16,45,0.0,8.0,5.35,15.0,8.0,6.06,0.0
2016,1,17,17,0,0.0,3.0,5.4,15.0,3.0,2.27,0.0
2016,1,17,17,15,0.0,1.5,5.4,15.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.0,2.65,14.0,37.0,126.2,49.07
2016,1,18,8,0,409.0,30.0,2.8,14.0,74.0,264.34,204.18
2016,1,18,8,15,493.0,37.0,2.8,14.0,115.0,340.64,276.14
2016,1,18,8,30,577.0,44.0,2.8,14.0,156.0,420.71,346.75
2016,1,18,8,45,630.5,49.0,2.85,14.5,198.0,491.2,406.71
2016,1,18,9,0,684.0,54.0,2.9,15.0,240.0,565.24,467.02
2016,1,18,9,15,718.5,57.5,2.85,15.0,279.5,626.58,514.37
2016,1,18,9,30,753.0,61.0,2.8,15.0,319.0,688.86,561.0
2016,1,18,9,45,772.5,64.5,2.8,15.5,353.5,739.4,596.7
2016,1,18,10,0,792.0,68.0,2.8,16.0,388.0,789.01,630.86
2016,1,18,10,15,710.5,91.5,2.85,16.0,394.5,777.9,621.59
2016,1,18,10,30,629.0,115.0,2.9,16.0,401.0,753.37,602.95
2016,1,18,10,45,477.0,158.5,3.0,16.0,382.0,667.86,538.34
2016,1,18,11,0,325.0,202.0,3.1,16.0,363.0,560.76,453.89
2016,1,18,11,15,382.5,197.5,3.2,16.0,393.0,617.61,499.22
2016,1,18,11,30,440.0,193.0,3.3,16.0,423.0,699.79,561.32
2016,1,18,11,45,383.5,209.0,3.4,16.0,412.0,642.54,516.96
2016,1,18,12,0,327.0,225.0,3.5,16.0,401.0,607.51,489.21
2016,1,18,12,15,346.5,221.5,3.4,16.0,408.5,624.14,502.19
2016,1,18,12,30,366.0,218.0,3.3,16.0,416.0,639.49,513.91
2016,1,18,12,45,429.5,200.5,3.2,16.0,430.0,705.68,564.28
2016,1,18,13,0,493.0,183.0,3.1,16.0,444.0,745.66,594.86
2016,1,18,13,15,496.0,176.5,2.95,16.0,433.0,734.44,586.15
2016,1,18,13,30,499.0,170.0,2.8,16.0,422.0,721.08,576.3
2016,1,18,13,45,587.0,138.5,2.7,16.0,423.0,767.5,611.2
2016,1,18,14,0,675.0,107.0,2.6,16.0,424.0,799.07,634.0
2016,1,18,14,15,473.0,140.0,2.55,15.5,355.5,624.34,505.4
2016,1,18,14,30,271.0,173.0,2.5,15.0,287.0,450.45,369.23
2016,1,18,14,45,367.0,144.0,2.45,15.0,285.5,506.99,416.87
2016,1,18,15,0,463.0,115.0,2.4,15.0,284.0,536.05,441.42
2016,1,18,15,15,441.5,105.0,2.1,15.0,252.0,488.4,402.73
2016,1,18,15,30,420.0,95.0,1.8,15.0,220.0,441.4,364.3
2016,1,18,15,45,391.5,83.0,1.55,15.0,185.5,388.18,320.16
2016,1,18,16,0,363.0,71.0,1.3,15.0,151.0,336.87,276.45
2016,1,18,16,15,319.0,58.0,1.25,15.0,116.5,277.56,225.51
2016,1,18,16,30,275.0,45.0,1.2,15.0,82.0,222.51,176.54
2016,1,18,16,45,137.5,33.5,1.2,15.0,52.0,118.69,85.02
2016,1,18,17,0,0.0,22.0,1.2,15.0,22.0,20.6,0.0
2016,1,18,17,15,0.0,11.0,1.2,15.0,11.0,8.65,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,8.8,15.0,2.0,1.51,0.0
2016,1,19,8,0,0.0,4.0,8.9,15.0,4.0,3.02,0.0
2016,1,19,8,15,0.0,6.5,8.9,15.0,6.5,4.92,0.0
2016,1,19,8,30,0.0,9.0,8.9,15.0,9.0,6.82,0.12
2016,1,19,8,45,0.0,11.5,8.9,15.5,11.5,8.72,1.78
2016,1,19,9,0,0.0,14.0,8.9,16.0,14.0,10.63,3.42
2016,1,19,9,15,0.0,16.5,8.8,16.0,16.5,12.54,5.06
2016,1,19,9,30,0.0,19.0,8.7,16.0,19.0,14.46,6.69
2016,1,19,9,45,0.0,44.0,8.6,16.0,44.0,33.63,23.0
2016,1,19,10,0,0.0,69.0,8.5,16.0,69.0,52.93,39.32
2016,1,19,10,15,172.5,124.5,8.4,16.0,203.5,304.52,255.89
2016,1,19,10,30,345.0,180.0,8.3,16.0,338.0,536.33,448.07
2016,1,19,10,45,178.0,179.5,8.2,16.0,261.5,364.45,303.54
2016,1,19,11,0,11.0,179.0,8.1,16.0,185.0,165.7,133.53
2016,1,19,11,15,55.5,207.5,7.95,16.0,237.0,261.26,214.17
2016,1,19,11,30,100.0,236.0,7.8,16.0,289.0,341.01,280.54
2016,1,19,11,45,64.5,225.0,7.65,16.0,259.5,291.32,238.44
2016,1,19,12,0,29.0,214.0,7.5,16.0,230.0,241.55,196.19
2016,1,19,12,15,74.5,230.5,7.3,16.0,271.5,308.17,252.42
2016,1,19,12,30,120.0,247.0,7.1,16.0,313.0,399.36,327.35
2016,1,19,12,45,458.0,177.5,6.9,16.0,422.0,708.09,581.54
2016,1,19,13,0,796.0,108.0,6.7,16.0,531.0,965.96,777.63
2016,1,19,13,15,789.5,107.0,6.55,16.0,517.5,948.04,762.86
2016,1,19,13,30,783.0,106.0,6.4,16.0,504.0,934.81,753.03
2016,1,19,13,45,774.5,103.5,6.3,16.0,483.5,907.26,732.86
2016,1,19,14,0,766.0,101.0,6.2,16.0,463.0,877.14,710.86
2016,1,19,14,15,748.0,98.5,6.2,15.5,435.0,835.97,682.21
2016,1,19,14,30,730.0,96.0,6.2,15.0,407.0,793.15,651.94
2016,1,19,14,45,678.0,91.5,6.2,15.0,362.0,717.79,594.59
2016,1,19,15,0,626.0,87.0,6.2,15.0,317.0,643.9,537.4
2016,1,19,15,15,567.5,90.0,6.1,15.0,281.0,575.42,483.13
2016,1,19,15,30,509.0,93.0,6.0,15.0,245.0,503.45,423.52
2016,1,19,15,45,466.5,83.5,5.9,15.0,207.0,439.67,369.66
2016,1,19,16,0,424.0,74.0,5.8,15.0,169.0,378.98,316.98
2016,1,19,16,15,357.5,62.5,5.55,14.5,130.0,305.47,252.75
2016,1,19,16,30,291.0,51.0,5.3,14.0,91.0,238.62,192.76
2016,1,19,16,45,145.5,38.5,5.1,14.0,58.5,130.28,95.96
2016,1,19,17,0,0.0,26.0,4.9,14.0,26.0,26.43,0.0
2016,1,19,17,15,0.0,13.0,4.7,14.0,13.0,10.23,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,1.35,13.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,1.5,13.0,10.0,7.87,0.0
2016,1,20,7,45,119.0,23.5,1.65,13.0,36.5,97.53,43.68
2016,1,20,8,0,238.0,37.0,1.8,13.0,63.0,184.22,142.72
2016,1,20,8,15,283.0,51.5,1.95,13.0,97.0,238.1,193.52
2016,1,20,8,30,328.0,66.0,2.1,13.0,131.0,296.59,245.61
2016,1,20,8,45,359.0,78.5,2.25,13.5,165.0,347.77,289.91
2016,1,20,9,0,390.0,91.0,2.4,14.0,199.0,401.39,334.82
2016,1,20,9,15,412.5,101.5,2.45,14.0,231.0,448.43,373.58
2016,1,20,9,30,435.0,112.0,2.5,14.0,263.0,496.47,412.15
2016,1,20,9,45,405.5,131.0,2.55,14.0,283.5,512.59,423.81
2016,1,20,10,0,376.0,150.0,2.6,14.0,304.0,524.99,432.35
2016,1,20,10,15,423.0,153.0,2.6,14.0,338.0,583.82,478.25
2016,1,20,10,30,470.0,156.0,2.6,14.0,372.0,644.05,524.08
2016,1,20,10,45,346.0,188.0,2.65,14.5,351.5,555.09,451.88
2016,1,20,11,0,222.0,220.0,2.7,15.0,331.0,459.8,374.29
2016,1,20,11,15,234.0,226.5,2.6,15.0,347.0,482.89,392.41
2016,1,20,11,30,246.0,233.0,2.5,15.0,363.0,529.56,427.37
2016,1,20,11,45,299.5,228.0,2.45,15.0,389.0,580.12,466.66
2016,1,20,12,0,353.0,223.0,2.4,15.0,415.0,630.59,505.29
2016,1,20,12,15,310.0,231.5,2.15,15.0,400.5,598.32,478.27
2016,1,20,12,30,267.0,240.0,1.9,15.0,386.0,564.74,450.85
2016,1,20,12,45,267.0,237.5,1.7,15.0,382.0,560.5,447.1
2016,1,20,13,0,267.0,235.0,1.5,15.0,378.0,555.26,442.35
2016,1,20,13,15,245.5,231.5,1.4,15.0,360.5,526.37,419.96
2016,1,20,13,30,224.0,228.0,1.3,15.0,343.0,474.17,380.47
2016,1,20,13,45,224.5,217.5,1.25,15.0,328.5,458.13,368.97
2016,1,20,14,0,225.0,207.0,1.2,15.0,314.0,441.5,356.7
2016,1,20,14,15,206.0,196.0,1.2,15.0,289.5,405.94,329.42
2016,1,20,14,30,187.0,185.0,1.2,15.0,265.0,371.06,302.46
2016,1,20,14,45,301.0,155.5,1.2,15.0,272.5,445.02,363.57
2016,1,20,15,0,415.0,126.0,1.2,15.0,280.0,510.31,415.63
2016,1,20,15,15,397.0,115.0,1.3,15.0,249.5,466.1,381.38
2016,1,20,15,30,379.0,104.0,1.4,15.0,219.0,422.36,347.37
2016,1,20,15,45,354.5,90.5,1.55,15.0,186.0,371.99,306.96
2016,1,20,16,0,330.0,77.0,1.7,15.0,153.0,323.19,266.34
2016,1,20,16,15,293.5,62.5,1.75,14.5,119.0,268.07,219.31
2016,1,20,16,30,257.0,48.0,1.8,14.0,85.0,216.36,173.52
2016,1,20,16,45,180.5,34.0,1.9,14.0,55.0,150.25,112.14
2016,1,20,17,0,104.0,20.0,2.0,14.0,25.0,82.04,8.74
2016,1,20,17,15,52.0,10.0,1.95,14.0,12.5,26.79,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,9.44,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,124.11,60.69
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,244.41,190.79
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,319.76,261.04
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,403.43,334.91
2016,1,21,8,45,589.0,55.0,4.35,14.5,198.0,473.09,394.76
2016,1,21,9,0,645.0,60.0,4.3,15.0,240.0,546.83,455.67
2016,1,21,9,15,654.0,67.0,4.2,15.0,273.0,592.19,491.73
2016,1,21,9,30,663.0,74.0,4.1,15.0,306.0,636.62,525.65
2016,1,21,9,45,507.0,114.5,4.05,15.5,303.0,575.35,475.51
2016,1,21,10,0,351.0,155.0,4.0,16.0,300.0,488.86,403.52
2016,1,21,10,15,401.0,158.0,4.05,16.0,335.0,569.4,467.2
2016,1,21,10,30,451.0,161.0,4.1,16.0,370.0,631.83,515.48
2016,1,21,10,45,509.5,155.5,4.2,16.0,403.0,693.47,563.08
2016,1,21,11,0,568.0,150.0,4.3,16.0,436.0,755.72,609.53
2016,1,21,11,15,524.0,168.5,4.4,16.0,439.0,745.84,601.57
2016,1,21,11,30,480.0,187.0,4.5,16.0,442.0,731.93,589.93
2016,1,21,11,45,473.0,193.5,4.6,16.0,448.0,738.31,594.66
2016,1,21,12,0,466.0,200.0,4.7,16.0,454.0,742.49,597.71
2016,1,21,12,15,455.0,202.5,4.7,16.0,451.5,735.91,592.35
2016,1,21,12,30,444.0,205.0,4.7,16.0,449.0,727.26,585.6
2016,1,21,12,45,278.5,224.5,4.75,16.0,377.0,555.68,451.17
2016,1,21,13,0,113.0,244.0,4.8,16.0,305.0,362.93,295.56
2016,1,21,13,15,202.5,231.5,4.9,16.0,337.5,459.25,375.88
2016,1,21,13,30,292.0,219.0,5.0,16.0,370.0,552.35,451.5
2016,1,21,13,45,280.5,211.0,5.15,16.0,351.5,525.91,431.04
2016,1,21,14,0,269.0,203.0,5.3,16.0,333.0,499.06,410.53
2016,1,21,14,15,294.0,187.0,5.45,15.5,321.0,495.26,410.05
2016,1,21,14,30,319.0,171.0,5.6,15.0,309.0,489.14,407.52
2016,1,21,14,45,166.0,154.5,5.75,15.0,226.5,310.08,259.19
2016,1,21,15,0,13.0,138.0,5.9,15.0,144.0,131.01,105.87
2016,1,21,15,15,9.0,124.0,6.0,15.0,128.0,115.02,92.52
2016,1,21,15,30,5.0,110.0,6.1,15.0,112.0,99.53,79.34
2016,1,21,15,45,2.5,94.0,6.2,15.0,95.0,83.34,65.49
2016,1,21,16,0,0.0,78.0,6.3,15.0,78.0,67.47,51.76
2016,1,21,16,15,0.0,60.5,6.35,15.0,60.5,51.59,37.97
2016,1,21,16,30,0.0,43.0,6.4,15.0,43.0,35.53,23.97
2016,1,21,16,45,0.0,28.0,6.45,15.0,28.0,22.03,11.87
2016,1,21,17,0,0.0,13.0,6.5,15.0,13.0,9.89,0.0
2016,1,21,17,15,0.0,6.5,6.45,15.0,6.5,5.11,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
