Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,45.67,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,124.12,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,214.17,156.38
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,313.68,254.96
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,390.55,327.4
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,473.98,403.44
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,544.87,466.18
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,618.67,529.14
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,681.0,579.71
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,743.75,629.2
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,792.37,666.46
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,838.85,701.44
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,884.28,735.09
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,917.34,758.75
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,952.56,784.11
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,984.94,807.17
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,1010.48,824.73
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,1032.77,839.86
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,1042.77,846.11
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,1049.01,849.76
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,1052.79,851.49
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,1052.96,850.71
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,1045.43,843.11
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,1047.22,842.64
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,891.68,726.81
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,718.0,591.68
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,848.67,697.07
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,949.13,774.26
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,910.33,745.56
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,869.19,715.54
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,825.34,683.35
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,779.44,649.13
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,720.98,604.96
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,662.32,559.75
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,596.31,506.09
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,531.65,450.67
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,453.4,382.2
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,384.28,319.37
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,295.65,239.09
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,217.55,161.83
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,99.61,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,1.97,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,3.78,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,10.25,2.4
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,16.75,8.49
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,24.41,15.33
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,32.1,22.15
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,40.19,29.26
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,48.3,36.31
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,56.08,43.0
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,63.94,49.68
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,101.77,82.05
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,141.79,115.84
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,267.6,223.54
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,405.33,337.16
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,564.74,466.24
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,735.79,598.13
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,773.65,625.66
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,810.25,652.24
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,920.68,732.41
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,1009.75,794.99
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,1015.48,798.79
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,1017.73,801.04
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,1019.96,803.85
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,1018.41,804.12
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,1003.3,793.93
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,984.84,781.57
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,961.64,766.48
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,935.17,749.44
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,898.17,722.87
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,858.8,694.8
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,815.74,663.01
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,770.65,629.41
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,713.64,588.07
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,656.36,545.61
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,592.61,495.65
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,529.99,443.56
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,454.26,378.85
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,386.86,318.8
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,302.35,243.23
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,227.41,170.3
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,104.25,7.02
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,37.19,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,105.32,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,188.82,139.94
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,275.84,222.11
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,349.05,288.38
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,429.41,358.73
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,360.61,303.14
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,246.62,206.8
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,278.84,234.35
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,311.91,261.71
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,438.78,366.9
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,579.86,479.11
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,729.25,594.47
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,871.52,697.87
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,908.07,722.03
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,942.14,745.13
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,916.31,725.48
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,877.52,697.08
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,630.75,509.86
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,314.61,254.96
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,450.52,367.35
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,587.1,475.08
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,459.02,373.02
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,332.44,270.42
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,427.55,349.16
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,496.27,405.29
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,364.6,298.63
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,196.53,159.68
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,341.27,282.25
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,459.27,379.13
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,292.86,242.69
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,125.4,100.91
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,269.78,226.52
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,386.92,324.85
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,338.35,283.87
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,292.13,244.68
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,243.76,202.95
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,197.97,162.5
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,148.54,118.35
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,103.16,76.09
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,47.63,7.52
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,36.22,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,103.67,2.61
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,187.77,139.96
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,276.92,222.57
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,349.99,288.3
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,430.19,357.96
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,496.43,413.39
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,565.72,468.95
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,627.06,516.67
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,685.47,559.43
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,740.41,597.61
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,794.83,634.38
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,840.21,664.97
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,883.78,693.83
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,919.35,716.7
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,952.33,737.61
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,978.45,753.07
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,1001.44,766.34
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,1017.14,774.65
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,1029.37,780.73
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,1021.09,771.67
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,1022.36,769.09
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,1016.94,761.43
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,1020.91,759.98
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,1003.66,747.15
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,983.08,732.59
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,953.29,712.17
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,920.73,690.12
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,849.97,642.66
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,785.1,599.1
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,726.67,560.09
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,668.49,520.42
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,568.98,450.63
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,470.22,377.89
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,416.68,337.97
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,365.17,297.52
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,309.76,252.68
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,257.36,208.56
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,198.96,157.83
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,146.01,109.17
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,69.51,21.45
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,38.19,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,109.13,18.3
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,193.79,146.31
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,284.63,230.11
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,359.63,297.75
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,441.84,369.35
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,511.59,427.93
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,584.77,486.87
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,643.24,532.58
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,706.87,579.61
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,764.42,619.57
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,821.51,658.03
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,867.42,687.37
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,911.4,714.39
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,947.08,733.28
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,979.99,749.41
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,1006.22,760.69
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,1016.65,760.6
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,1043.61,768.99
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,1054.37,765.9
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,1058.34,769.26
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,1058.62,770.64
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,1051.22,767.46
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,1040.21,762.26
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,1022.31,757.53
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,1001.02,749.97
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,974.3,738.84
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,944.52,724.57
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,905.28,701.01
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,863.73,675.3
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,763.19,606.74
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,661.98,535.17
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,668.12,540.57
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,661.85,535.54
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,596.38,484.81
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,532.15,433.03
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,461.26,375.38
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,390.97,316.08
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,303.19,240.51
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,225.43,170.04
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,106.37,44.67
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,45.74,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,128.12,36.79
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,209.19,158.76
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,296.1,238.75
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,368.87,304.5
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,448.34,373.79
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,511.79,427.4
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,581.89,484.07
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,642.74,531.15
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,704.17,576.28
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,757.16,612.91
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,809.2,647.87
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,853.92,676.75
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,896.7,703.36
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,921.91,716.07
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,955.02,733.9
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,980.26,748.45
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,1002.33,760.82
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,1018.35,769.1
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,1030.92,775.17
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,1035.34,779.36
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,1036.14,781.41
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,1031.96,778.86
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,1024.14,774.06
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,942.67,720.53
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,839.1,651.03
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,898.91,695.62
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,930.47,718.81
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,860.77,671.45
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,786.11,620.48
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,778.35,617.49
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,769.49,613.04
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,713.71,572.95
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,657.56,532.15
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,592.43,483.21
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,528.66,432.33
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,455.85,373.18
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,390.48,317.46
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,307.53,245.2
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,233.67,177.58
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,117.31,57.71
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,9.44,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,51.63,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,143.16,54.11
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,226.68,171.54
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,314.02,251.01
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,387.0,316.45
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,465.9,384.66
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,534.29,441.46
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,605.38,498.13
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,666.62,544.28
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,728.27,588.83
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,775.12,620.11
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,828.74,655.5
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,873.55,684.91
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,916.29,712.36
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,950.76,732.79
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,982.28,751.0
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,1008.9,767.18
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,1032.22,781.16
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,1046.52,789.84
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,1057.14,796.33
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,1062.37,799.46
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,1063.84,800.35
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,1058.99,795.79
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,1050.37,789.01
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,1034.27,778.98
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,1014.64,766.79
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,987.22,750.07
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,956.72,731.25
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,920.39,707.81
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,881.52,682.48
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,834.61,649.98
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,786.09,616.04
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,737.98,583.78
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,681.0,544.19
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,615.02,495.76
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,550.33,444.97
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,476.56,386.02
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,406.48,327.42
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,321.39,254.21
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,249.2,188.56
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,151.2,82.51
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,53.44,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,44.48,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,126.76,56.72
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,208.16,158.41
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,298.06,239.32
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,372.26,306.02
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,453.33,376.6
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,521.25,434.54
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,588.37,490.03
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,649.79,537.82
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,711.81,583.15
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,778.31,629.3
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,836.46,668.02
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,881.12,697.62
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,923.66,725.15
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,958.93,746.01
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,991.33,764.52
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,1017.21,779.74
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,1039.71,792.57
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,1054.65,799.27
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,1065.87,803.59
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,1070.53,805.2
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,1071.37,804.49
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,1065.22,798.45
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,1055.29,790.21
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,1039.14,780.19
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,1019.43,767.98
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,991.92,750.67
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,961.3,731.32
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,925.29,707.74
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,886.7,682.3
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,839.37,651.01
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,790.38,618.12
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,742.99,585.07
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,686.67,544.9
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,621.42,497.24
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,557.23,447.19
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,483.43,388.57
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,413.22,330.34
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,329.8,259.17
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,254.38,191.85
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,161.1,94.03
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,61.46,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,51.71,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,145.19,73.55
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,225.41,170.91
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,314.51,250.31
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,388.68,315.84
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,465.87,382.02
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,535.28,439.12
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,607.37,496.18
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,653.59,530.85
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,698.51,562.72
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,710.3,569.35
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,709.88,567.13
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,758.53,600.52
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,806.37,632.07
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,820.45,637.93
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,830.12,640.92
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,936.08,712.06
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,1037.43,776.62
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,1051.64,783.97
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,1062.19,790.24
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,1066.78,792.87
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,1067.63,793.34
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,1062.07,790.73
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,1052.8,785.92
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,1036.36,776.59
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,1016.42,765.1
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,901.51,690.08
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,758.0,592.67
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,665.4,526.83
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,555.79,445.78
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,460.13,372.12
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,352.46,287.03
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,224.7,183.41
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,111.17,88.03
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,97.35,76.81
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,83.71,65.42
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,68.98,53.06
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,54.29,40.52
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,40.09,28.16
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,25.75,15.59
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,14.88,4.71
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,4.72,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,47.41,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,135.62,75.4
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,212.67,162.62
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,299.34,239.39
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,372.13,303.69
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,451.4,371.24
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,447.64,369.69
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,426.69,353.02
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,481.0,396.36
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,536.78,439.04
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,680.54,547.46
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,820.83,644.55
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,812.07,635.56
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,790.53,619.18
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,882.15,682.76
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,982.61,749.42
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,1008.58,764.74
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,1018.58,770.36
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,1035.61,779.52
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,1049.17,786.39
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,1054.31,789.39
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,1055.75,790.25
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,1049.76,784.99
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,1040.11,777.61
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,1023.27,766.47
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,1002.99,753.28
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,930.08,705.63
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,851.57,653.75
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,774.87,601.96
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,690.35,542.8
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,619.04,491.41
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,550.26,440.41
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,521.62,419.92
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,490.52,396.7
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,435.61,353.61
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,382.96,311.36
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,327.3,266.2
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,274.4,221.8
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,217.01,172.18
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,164.4,125.33
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,84.2,52.66
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,37.54,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,110.8,64.94
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,171.62,130.7
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,238.93,190.19
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,297.08,241.03
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,360.05,294.2
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,416.64,340.0
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,483.67,391.83
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,506.3,408.92
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,532.45,428.15
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,531.08,425.35
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,504.2,403.68
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,547.91,437.1
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,592.1,469.86
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,585.99,463.68
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,576.42,455.33
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,614.53,483.67
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,652.45,511.18
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,660.56,515.99
