Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,667.08,519.98
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,619.28,483.28
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,545.18,427.84
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,548.88,431.32
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,551.64,433.52
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,602.62,472.18
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,626.68,491.0
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,478.31,379.05
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,336.69,268.7
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,452.19,363.32
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,558.15,446.31
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,507.89,407.91
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,458.93,371.07
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,294.89,241.16
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,133.82,107.42
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,115.33,92.39
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,97.46,77.36
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,79.55,62.16
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,61.95,47.04
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,45.78,33.0
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,29.46,18.75
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,16.8,6.82
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,5.51,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,2.75,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,46.3,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,134.41,84.36
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,206.4,159.15
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,289.32,232.08
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,359.96,294.19
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,436.85,359.52
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,398.28,329.63
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,333.03,276.27
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,373.38,309.29
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,414.32,341.52
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,478.82,391.96
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,566.76,458.38
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,621.35,499.14
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,676.84,540.15
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,691.27,549.26
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,702.82,556.57
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,742.86,586.47
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,781.92,615.26
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,786.34,617.1
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,788.19,617.44
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,808.43,633.23
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,826.25,647.21
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,930.8,723.72
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,1009.96,779.73
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,993.0,768.91
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,972.73,756.65
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,898.78,706.18
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,817.77,649.78
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,751.44,602.75
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,679.06,548.92
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,617.89,503.07
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,558.21,457.35
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,461.06,381.45
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,388.92,323.39
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,343.61,286.38
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,300.07,249.99
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,254.68,211.28
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,211.42,173.54
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,162.88,130.74
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,118.22,90.86
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,61.73,40.1
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,11.65,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,57.18,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,162.31,106.54
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,238.06,185.51
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,326.46,265.3
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,399.22,331.17
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,474.84,397.56
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,398.97,335.14
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,270.2,225.79
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,273.62,228.02
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,273.64,226.71
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,371.24,308.12
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,496.19,408.18
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,634.76,517.47
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,772.52,621.19
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,888.77,703.31
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,1002.2,780.47
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,1027.26,794.73
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,1048.87,807.28
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,1064.36,814.59
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,1076.09,819.46
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,1081.45,824.23
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,1082.93,826.57
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,1071.18,820.53
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,1055.69,812.06
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,1039.04,803.13
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,1018.85,791.63
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,991.71,775.61
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,961.42,757.5
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,924.02,735.59
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,884.1,710.74
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,846.34,686.73
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,797.06,652.9
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,740.36,611.71
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,683.07,569.2
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,617.47,517.05
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,553.0,463.34
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,479.46,401.23
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,412.89,342.78
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,330.24,269.0
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,255.93,200.94
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,165.95,116.58
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,83.07,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,28.6,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,56.09,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,159.94,108.06
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,231.53,180.54
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,315.31,255.72
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,385.29,319.19
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,458.23,383.58
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,523.72,439.22
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,591.45,494.79
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,650.7,542.19
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,710.23,587.47
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,758.66,623.48
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,805.31,657.7
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,792.4,645.87
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,763.59,622.33
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,863.98,695.54
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,959.18,762.19
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,972.06,769.76
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,993.48,784.07
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,966.31,763.78
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,912.38,724.35
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,877.0,698.22
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,831.1,663.14
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,845.39,674.74
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,866.2,690.21
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,940.33,744.45
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,983.44,775.43
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,957.68,756.0
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,928.91,734.92
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,893.81,712.36
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,866.03,695.0
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,819.03,661.98
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,770.53,627.39
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,680.26,559.97
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,591.22,490.71
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,563.71,469.29
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,531.78,442.92
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,460.14,383.09
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,392.31,324.43
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,308.41,250.43
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,233.59,183.03
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,126.74,89.62
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,24.47,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,10.23,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,81.68,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,188.95,129.02
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,263.73,203.05
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,349.43,278.65
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,421.13,341.87
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,497.73,406.72
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,564.02,460.42
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,626.28,509.01
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,686.26,553.54
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,746.25,596.41
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,799.22,633.55
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,850.84,669.18
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,895.34,699.32
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,937.5,727.58
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,972.85,749.95
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,1005.14,770.13
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,1030.46,786.62
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,1052.27,800.86
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,1067.02,810.48
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,1077.94,817.75
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,1083.33,821.51
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,1084.79,822.86
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,1077.75,817.14
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,1066.85,809.08
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,1050.44,799.0
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,1030.37,786.58
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,1002.56,768.91
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,971.57,749.07
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,934.84,725.89
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,895.41,700.61
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,847.77,668.15
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,798.46,634.09
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,750.78,600.49
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,694.09,559.56
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,629.17,510.77
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,565.22,459.95
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,492.9,401.51
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,423.73,343.4
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,343.76,274.13
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,274.22,211.61
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,186.31,132.17
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,106.09,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,37.19,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,81.11,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,186.81,129.82
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,258.83,199.14
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,338.99,269.4
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,410.32,331.21
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,486.64,394.44
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,552.25,446.98
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,619.65,498.62
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,680.12,542.57
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,740.63,584.12
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,788.01,614.08
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,842.03,647.94
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,886.69,676.43
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,929.05,703.1
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,963.55,722.95
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,995.0,740.7
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,1020.03,755.62
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,1041.6,768.43
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,1057.16,777.0
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,1068.96,783.37
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,1073.66,785.06
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,1074.49,784.54
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,1069.69,780.18
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,1061.02,773.63
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,1044.64,762.94
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,1024.62,750.18
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,998.04,731.98
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,968.19,711.88
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,931.87,689.0
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,892.81,664.3
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,847.47,635.25
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,800.07,604.56
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,746.16,570.72
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,691.37,535.37
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,635.7,496.79
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,573.79,450.7
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,502.63,396.94
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,434.34,342.69
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,355.53,277.24
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,283.32,214.69
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,197.17,138.8
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,119.74,16.38
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,43.14,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,41.68,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,102.62,71.84
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,140.08,108.2
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,190.94,153.77
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,238.78,196.57
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,289.96,241.44
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,336.04,281.18
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,383.97,321.61
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,514.8,431.07
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,653.12,543.81
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,459.79,383.04
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,174.48,140.65
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,459.62,381.63
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,732.95,601.62
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,573.5,470.18
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,379.76,309.02
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,483.22,393.73
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,590.52,479.35
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,610.58,494.76
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,629.74,509.71
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,668.69,541.34
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,706.41,571.86
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,400.66,328.76
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,65.51,48.93
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,76.23,57.96
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,87.54,67.41
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,105.67,82.52
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,124.56,98.27
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,99.06,77.28
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,74.36,56.83
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,53.37,39.35
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,32.91,22.2
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,27.13,17.41
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,21.36,12.59
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,19.05,10.65
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,16.75,8.7
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,13.69,6.08
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,10.63,3.43
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,8.34,1.43
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,6.06,0.0
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,3.78,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,48.69,0.06
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,108.83,77.95
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,180.28,141.5
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,257.46,209.45
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,324.81,269.21
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,399.25,333.76
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,472.36,395.69
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,546.39,456.86
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,607.61,506.1
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,669.91,554.96
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,726.13,597.58
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,782.19,638.74
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,827.81,671.4
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,871.8,702.5
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,910.55,729.75
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,947.03,755.22
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,965.33,767.05
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,988.45,782.55
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,1004.77,792.05
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,1017.7,799.26
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,1022.03,801.64
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,1022.79,801.71
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,1029.32,806.07
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,1031.56,807.52
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,1014.17,795.27
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,993.35,780.86
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,966.26,762.08
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,936.12,741.2
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,898.0,714.16
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,857.5,685.36
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,811.82,652.91
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,764.38,618.83
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,708.46,578.73
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,656.29,540.46
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,595.06,492.0
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,534.5,442.82
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,462.94,383.03
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,395.1,324.62
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,319.34,258.35
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,250.51,196.52
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,166.81,122.22
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,92.97,32.76
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,31.29,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,73.99,14.91
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,162.63,118.51
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,231.54,182.17
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,311.19,253.12
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,380.01,314.97
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,454.36,379.97
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,518.85,435.3
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,585.61,491.02
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,511.23,428.3
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,404.91,337.72
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,600.79,500.29
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,803.67,657.66
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,792.7,646.84
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,765.83,624.91
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,860.25,695.76
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,948.71,760.33
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,974.01,777.06
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,996.12,791.76
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,883.31,707.54
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,721.05,580.41
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,643.34,518.2
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,539.13,434.78
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,450.08,363.27
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,337.41,271.97
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,452.92,366.74
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,541.34,437.94
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,577.28,466.29
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,587.07,474.98
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,476.3,387.94
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,391.99,320.09
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,335.46,274.59
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,263.96,216.38
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,200.94,164.27
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,129.77,104.49
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,113.81,91.3
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,98.33,78.32
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,82.35,64.84
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,66.46,51.24
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,51.1,37.92
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,35.73,24.47
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,22.22,12.52
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,9.89,0.0
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,5.11,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,41.91,11.74
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,91.47,66.75
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,134.42,105.94
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,181.77,148.14
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,225.01,186.64
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,270.66,226.29
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,314.0,263.12
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,359.38,300.71
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,431.47,359.65
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,527.95,435.45
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,552.86,451.46
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,555.45,450.74
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,645.81,517.79
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,719.55,569.74
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,793.68,618.97
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,860.86,659.82
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,858.5,655.76
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,851.09,649.17
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,902.54,683.72
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,950.82,714.75
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,1007.07,754.53
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,1054.8,788.5
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,1050.58,788.73
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,1042.62,787.07
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,1026.55,780.54
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,1006.95,771.31
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,982.31,758.26
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,954.39,742.56
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,928.56,726.73
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,888.73,700.77
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,828.35,660.23
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,766.88,617.93
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,727.6,590.82
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,686.14,561.37
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,623.14,513.19
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,560.75,463.42
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,488.87,404.69
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,422.84,348.46
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,343.27,278.8
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,271.09,213.76
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,187.79,139.28
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,115.19,56.48
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,39.39,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,87.91,37.08
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,194.75,144.06
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,266.6,210.25
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,348.79,283.41
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,416.75,344.25
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,492.18,409.16
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,559.55,465.7
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,628.95,522.05
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,689.78,569.52
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,750.55,614.36
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,804.52,652.32
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,848.33,682.11
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,893.42,713.48
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,936.2,742.86
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,971.98,766.99
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,1004.77,788.95
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,1030.46,805.9
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,1052.65,820.49
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,1068.08,829.44
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,1079.72,835.93
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,1084.86,839.73
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,1086.08,841.05
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,1080.14,838.13
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,1070.29,832.68
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,1054.21,823.44
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,1034.42,811.63
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,1006.37,793.87
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,975.1,773.69
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,937.7,748.5
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,897.59,721.09
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,849.31,687.5
