Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,807.62,658.39
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,751.12,618.12
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,693.86,576.42
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,627.91,524.21
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,563.0,470.77
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,491.37,410.09
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,425.51,352.32
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,346.7,282.5
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,274.94,217.21
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,191.55,142.69
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,119.66,64.12
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,40.85,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,9.44,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,84.86,41.68
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,173.67,128.69
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,236.86,186.84
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,308.09,250.62
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,372.44,307.73
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,441.32,366.88
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,504.48,419.05
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,570.5,471.69
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,571.05,470.53
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,550.78,452.75
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,589.41,481.36
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,626.59,507.91
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,786.62,629.06
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,928.65,728.29
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,905.47,707.44
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,869.54,679.22
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,960.27,742.45
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,1045.15,799.2
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,1060.96,808.51
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,1073.0,816.11
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,1022.14,781.79
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,960.9,740.56
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,1016.89,780.68
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,1062.19,812.28
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,1046.14,801.87
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,1026.43,789.62
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,1000.27,771.54
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,970.81,751.27
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,934.46,727.22
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,895.37,701.13
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,831.28,657.04
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,758.02,605.49
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,668.32,540.85
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,580.04,473.38
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,522.68,428.5
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,466.55,383.26
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,407.92,335.5
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,351.2,287.62
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,284.67,229.82
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,221.21,173.5
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,156.26,115.73
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,99.29,55.77
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,33.29,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,10.23,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,84.72,45.71
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,169.12,124.32
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,233.47,181.46
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,306.61,244.88
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,370.14,299.6
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,438.02,356.19
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,502.46,407.89
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,570.08,460.4
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,629.81,505.63
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,693.43,551.03
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,782.54,613.15
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,865.62,668.95
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,910.98,697.04
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,953.93,723.45
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,989.42,743.16
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,1021.77,760.59
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,1047.77,774.25
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,1070.18,785.52
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,1084.43,790.07
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,1094.76,792.23
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,1098.88,790.87
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,1099.01,787.1
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,1093.05,781.01
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,1083.15,772.78
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,1066.38,764.5
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,1045.89,754.07
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,1017.37,739.85
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,985.56,723.37
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,947.81,704.62
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,907.32,683.14
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,859.55,656.33
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,818.13,632.6
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,761.33,596.94
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,703.69,559.43
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,634.5,509.43
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,560.23,453.19
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,489.12,396.8
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,420.03,339.84
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,344.72,275.98
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,275.79,215.32
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,193.57,143.26
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,123.97,73.28
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,41.97,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.02,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,90.17,52.65
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,180.12,134.07
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,248.74,195.38
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,327.33,264.23
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,395.35,323.17
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,468.28,384.06
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,533.64,436.33
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,598.4,486.26
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,658.37,530.65
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,718.52,572.16
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,770.82,605.11
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,821.94,636.0
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,866.2,662.21
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,908.31,686.13
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,943.81,703.58
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,976.42,718.54
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,989.27,725.37
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,1010.9,738.2
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,1025.6,746.41
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,1036.71,752.59
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,1041.0,758.42
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,1041.59,762.02
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,1041.34,765.11
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,1037.17,765.66
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,1020.45,757.22
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,1000.2,746.58
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,973.48,732.31
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,943.59,715.64
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,906.5,692.56
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,866.83,667.5
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,829.8,644.42
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,781.3,612.69
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,725.83,575.99
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,669.68,537.8
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,606.18,490.03
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,543.65,441.34
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,476.49,387.81
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,410.16,332.89
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,334.34,268.01
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,265.29,207.01
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,187.23,138.84
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,121.86,74.7
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,40.78,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,26.77,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,97.6,59.73
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,169.85,126.02
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,234.87,183.0
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,308.96,246.57
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,288.58,233.88
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,231.2,188.75
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,269.03,220.08
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,308.37,251.28
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,413.74,334.76
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,532.93,424.73
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,468.14,371.51
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,390.86,309.49
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,452.93,357.33
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,538.86,419.76
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,572.92,442.24
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,606.78,464.81
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,740.17,560.24
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,864.74,644.79
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,877.93,652.11
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,888.27,659.37
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,966.85,712.27
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,1030.27,753.63
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,1028.08,752.14
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,1008.55,740.66
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,1005.41,740.38
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,985.26,728.99
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,958.04,714.03
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,927.79,696.91
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,891.3,677.24
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,852.33,655.26
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,804.83,625.4
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,755.86,593.72
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,701.33,558.11
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,649.79,522.7
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,588.91,477.29
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,528.78,430.69
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,459.96,375.57
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,394.38,321.05
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,322.9,259.44
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,257.35,201.22
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,180.35,133.86
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,116.1,72.85
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,38.62,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,49.79,30.24
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,97.56,72.61
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,137.77,108.0
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,181.2,145.68
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,222.16,180.99
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,265.15,217.19
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,305.73,250.77
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,347.74,284.83
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,420.89,343.5
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,517.9,418.54
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,470.8,379.33
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,412.9,332.0
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,411.54,329.76
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,407.86,325.31
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,499.13,395.94
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,617.1,482.6
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,602.45,469.15
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,561.48,438.12
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,635.59,493.09
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,685.8,529.49
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,772.58,592.83
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,836.74,639.5
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,756.73,581.36
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,655.8,508.55
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,662.45,516.01
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,666.94,521.01
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,662.31,519.48
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,655.21,516.21
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,572.64,454.19
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,473.89,379.21
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,471.54,378.9
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,447.97,361.89
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,337.82,275.21
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,237.91,194.2
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,209.04,171.03
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,180.98,147.94
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,153.49,124.92
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,126.96,102.34
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,99.72,78.85
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,73.72,56.19
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,48.37,34.25
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,22.43,11.47
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,10.69,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.05,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,19.81,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,102.61,67.18
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,199.48,149.62
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,268.58,211.25
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,347.23,279.91
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,414.71,338.71
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,484.66,397.65
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,548.54,449.23
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,613.96,500.16
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,606.89,492.86
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,572.87,464.75
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,576.02,465.38
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,553.64,446.42
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,566.51,454.7
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,576.43,460.38
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,637.46,506.62
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,721.83,568.15
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,885.2,688.2
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,1018.21,777.53
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,1033.5,784.41
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,1045.13,790.21
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,1049.9,794.21
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,1050.88,795.89
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,982.14,750.55
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,885.28,685.05
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,848.01,660.16
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,817.52,639.08
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,900.19,700.86
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,941.82,731.42
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,905.67,706.76
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,876.71,687.76
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,831.82,657.42
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,784.88,625.28
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,700.55,565.73
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,622.64,508.28
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,588.35,482.18
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,553.13,453.83
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,484.45,397.39
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,420.55,343.01
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,346.91,279.16
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,279.11,218.47
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,200.11,149.09
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,133.69,87.24
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,55.48,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.05,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,19.45,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,92.75,62.48
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,169.67,128.37
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,228.87,181.3
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,295.87,240.19
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,366.54,301.42
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,439.45,363.12
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,395.4,327.46
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,307.98,254.65
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,342.76,282.96
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,377.79,310.55
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,486.52,397.17
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,605.61,488.41
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,492.55,396.85
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,345.37,277.48
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,363.87,292.16
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,382.42,306.16
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,498.4,397.58
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,618.4,488.75
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,556.66,439.76
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,516.66,407.48
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,556.58,439.07
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,595.82,469.5
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,574.47,453.07
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,552.42,436.43
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,487.4,386.28
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,400.53,318.87
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,518.95,414.72
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,629.81,501.47
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,542.57,433.59
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,439.72,353.64
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,617.2,497.53
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,742.63,595.47
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,537.74,437.69
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,333.03,273.16
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,379.02,313.15
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,411.78,340.23
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,353.22,291.29
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,298.65,244.85
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,241.6,195.49
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,189.13,149.13
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,125.65,93.93
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,78.36,51.41
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,33.51,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,21.51,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,67.2,8.22
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,131.74,89.82
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,207.71,156.57
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,275.5,217.14
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,352.02,283.96
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,331.14,271.5
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,281.58,232.4
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,375.36,310.21
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,466.56,383.84
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,600.72,488.54
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,736.56,587.99
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,787.28,619.76
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,827.61,643.94
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,870.92,670.8
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,911.88,695.29
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,945.98,713.21
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,977.06,728.62
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,1001.38,740.54
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,1022.24,749.96
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,1036.96,753.82
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,1047.96,755.22
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,1052.13,758.66
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,1052.45,759.98
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,1048.63,760.05
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,1040.92,757.78
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,1024.16,749.83
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,1003.78,739.6
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,910.96,682.44
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,813.46,620.44
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,854.35,650.6
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,867.46,660.26
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,827.07,632.57
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,775.98,597.84
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,721.04,562.59
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,665.34,525.22
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,599.69,476.83
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,537.77,429.57
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,469.65,376.46
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,404.49,323.59
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,330.32,261.24
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,262.68,202.62
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,187.88,138.26
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,124.92,82.78
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,53.34,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,23.81,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,74.37,19.72
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,139.75,95.24
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,217.3,162.56
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,284.85,223.04
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,360.34,289.28
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,367.45,299.35
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,354.24,290.64
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,485.9,397.15
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,626.07,505.86
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,684.59,549.46
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,742.75,590.65
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,789.34,622.46
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,842.24,658.37
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,885.32,686.82
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,925.94,713.35
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,960.51,735.54
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,991.99,755.59
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,1016.73,770.53
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,1037.92,783.15
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,1054.36,791.2
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,1067.01,796.86
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,1071.74,798.97
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,1072.5,798.74
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,1066.63,795.08
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,1056.81,789.08
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,1040.72,779.15
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,1020.88,766.92
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,993.71,749.92
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,963.25,730.78
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,926.59,709.25
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,887.11,685.49
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,841.16,655.97
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,793.15,624.43
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,738.32,586.6
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,688.75,551.87
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,627.06,505.4
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,565.65,457.62
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,496.65,402.49
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,430.07,347.26
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,356.03,283.76
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,287.5,223.06
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,211.33,156.14
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,145.25,96.86
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,60.6,7.67
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,7.87,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,15.45,2.39
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,42.24,28.0
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,76.33,57.32
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,105.61,82.96
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,136.44,109.64
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,166.54,135.47
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,197.75,161.72
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,256.56,210.68
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,321.02,263.31
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,416.82,340.25
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,523.89,423.41
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,456.98,367.68
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,377.11,301.84
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,420.89,336.2
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,466.01,370.51
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,563.54,444.95
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,643.37,504.66
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,635.0,496.62
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,624.05,487.4
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,661.03,515.66
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,697.29,542.92
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,696.42,541.78
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,693.93,539.83
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,671.78,523.58
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,648.43,506.54
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,634.6,496.46
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,619.68,485.57
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,460.1,364.44
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,306.99,243.99
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,426.75,341.92
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,537.14,428.58
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,547.86,438.44
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,570.67,457.42
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,380.25,308.66
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,195.44,157.85
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,212.09,173.25
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,236.19,193.65
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,202.88,165.85
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,170.99,138.92
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,138.14,110.75
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,106.77,83.42
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,74.32,55.33
