Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,4.54,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,9.1,1.79
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,15.59,7.49
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,22.09,13.19
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,29.0,19.19
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,35.93,25.14
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,42.87,31.02
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,49.84,36.85
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,32.5,22.03
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,15.27,7.33
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,83.21,64.64
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,157.71,126.35
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,120.05,94.81
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,83.87,64.52
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,145.64,115.66
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,210.58,168.55
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,226.09,180.82
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,241.78,193.26
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,163.08,129.18
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,88.08,67.4
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,104.93,81.24
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,122.01,95.18
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,112.41,87.3
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,102.88,79.5
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,103.7,80.2
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,104.5,80.9
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,114.87,89.45
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,125.35,98.12
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,145.99,115.22
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,166.92,132.55
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,233.84,187.88
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,287.32,231.82
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,350.58,284.75
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,390.5,318.56
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,353.96,289.4
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,318.13,260.68
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,190.96,155.8
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,82.22,64.1
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,70.86,54.73
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,59.59,45.27
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,48.4,35.77
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,37.49,26.38
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,27.87,18.0
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,18.28,9.6
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,10.64,2.62
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.57,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,24.29,8.94
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,54.08,36.24
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,87.28,64.7
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,124.79,97.39
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,159.74,128.49
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,196.45,160.67
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,235.2,194.08
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,287.73,238.36
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,365.22,302.71
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,466.93,385.07
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,534.27,439.02
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,605.91,495.38
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,635.49,516.74
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,661.34,534.99
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,688.49,554.22
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,712.93,571.16
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,749.91,598.28
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,785.77,624.22
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,781.12,619.01
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,772.31,611.0
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,839.2,662.77
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,911.09,716.9
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,872.07,686.89
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,837.05,660.18
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,849.74,669.68
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,859.22,676.61
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,802.07,633.81
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,743.85,589.98
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,759.16,605.01
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,768.13,614.93
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,756.53,608.93
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,734.74,595.33
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,695.23,566.41
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,653.79,535.49
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,573.47,472.24
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,505.78,417.76
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,462.49,383.09
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,418.03,346.45
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,357.19,294.95
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,292.16,239.47
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,240.23,194.08
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,191.61,150.83
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,138.29,104.56
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,92.62,65.55
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,49.75,30.28
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,13.03,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,11.29,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,51.43,23.68
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,107.96,70.42
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,164.6,118.72
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,232.46,178.16
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,296.27,235.47
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,366.75,297.66
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,430.25,353.09
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,496.8,409.48
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,557.54,459.04
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,621.04,509.19
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,677.1,553.14
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,732.57,595.48
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,783.01,631.76
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,831.95,666.52
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,863.49,688.15
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,901.5,714.51
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,934.81,736.27
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,965.13,755.8
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,988.02,771.51
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,1007.4,784.88
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,1020.08,793.67
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,1029.02,800.03
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,1031.71,802.17
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,1030.55,801.81
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,1024.95,797.35
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,1015.49,790.33
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,998.49,779.24
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,977.87,765.7
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,950.78,747.88
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,920.39,727.62
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,883.94,702.79
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,844.77,675.77
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,800.06,644.51
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,760.61,616.84
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,707.28,578.54
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,652.9,537.02
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,593.01,489.0
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,533.31,439.75
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,467.5,384.65
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,403.79,329.57
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,336.11,269.31
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,272.59,211.47
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,203.47,149.54
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,143.58,96.61
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,81.63,46.19
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,34.15,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,9.23,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,14.2,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,58.45,28.52
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,116.19,75.0
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,174.13,124.42
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,242.89,184.39
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,307.23,241.22
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,377.53,301.69
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,441.53,356.42
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,507.34,411.05
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,569.31,460.3
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,632.09,508.63
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,688.05,550.97
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,743.23,591.23
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,793.28,624.53
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,832.83,649.81
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,874.45,677.93
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,913.5,704.04
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,945.95,725.93
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,975.24,745.71
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,998.82,761.22
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,1018.83,774.44
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,1031.66,781.92
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,1040.66,787.0
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,1043.32,789.03
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,1042.07,788.64
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,1036.72,785.67
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,1027.41,780.19
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,1009.56,769.05
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,988.03,755.52
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,960.56,737.93
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,929.75,718.01
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,892.33,693.34
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,852.17,666.55
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,806.59,635.57
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,758.98,602.73
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,711.87,569.34
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,656.56,527.54
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,596.01,480.56
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,535.72,432.38
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,469.41,378.75
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,405.2,324.92
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,336.68,265.45
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,272.55,208.27
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,203.5,147.68
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,143.52,95.46
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,81.73,45.86
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,34.64,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,9.05,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,18.52,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,65.24,32.31
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,125.49,80.02
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,184.37,130.73
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,253.3,191.35
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,317.97,248.83
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,388.06,309.32
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,452.42,363.66
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,519.13,417.46
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,580.72,464.14
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,642.74,508.5
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,699.22,549.04
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,748.02,581.94
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,796.88,612.45
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,843.73,640.82
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,884.68,665.84
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,922.9,688.74
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,955.46,707.22
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,984.73,723.48
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,1007.65,737.96
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,1026.89,750.27
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,1039.37,757.03
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,1047.96,761.51
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,1050.58,765.31
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,1049.23,766.81
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,1041.87,764.06
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,1030.59,758.9
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,1012.62,748.7
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,990.96,736.2
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,962.9,720.14
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,931.53,701.73
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,894.35,678.6
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,854.38,653.33
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,808.31,623.47
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,760.25,591.77
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,713.27,559.68
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,658.08,519.41
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,596.69,473.26
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,535.65,425.85
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,469.49,373.56
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,405.37,320.84
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,336.83,262.38
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,272.78,206.19
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,203.94,146.61
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,144.09,95.14
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,82.12,46.1
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,35.1,0.91
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,9.13,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.18,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.27,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,7.58,0.26
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,12.92,5.21
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,19.41,10.96
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,25.93,16.71
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,32.85,22.73
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,39.78,28.68
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,56.03,42.52
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,72.89,56.74
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,127.54,102.64
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,196.88,159.73
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,183.69,148.24
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,181.05,145.52
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,241.48,194.77
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,291.57,234.9
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,306.49,246.21
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,321.37,257.55
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,431.11,344.94
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,524.55,417.56
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,471.41,374.48
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,393.52,312.64
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,398.33,316.52
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,402.89,319.93
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,600.1,474.97
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,750.64,589.13
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,718.5,562.8
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,685.15,536.79
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,796.68,623.73
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,888.38,693.89
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,843.75,661.4
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,797.69,628.55
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,761.18,603.23
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,722.75,576.01
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,690.96,553.77
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,655.94,528.58
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,603.82,489.83
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,551.74,450.23
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,474.91,389.05
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,410.2,336.28
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,355.79,290.87
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,304.45,247.14
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,252.19,201.88
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,202.91,158.37
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,151.66,113.64
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,106.1,74.19
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,58.09,35.19
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,23.81,1.92
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,8.72,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,12.21,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,38.04,21.71
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,74.67,51.18
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,111.0,82.55
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,151.34,117.79
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,191.18,152.49
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,233.43,188.56
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,274.26,223.07
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,316.1,257.61
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,302.88,246.26
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,292.69,236.58
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,370.12,299.0
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,470.25,377.04
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,645.34,513.02
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,808.52,631.92
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,839.8,651.6
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,877.38,676.91
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,909.3,698.12
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,938.29,717.35
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,960.42,730.9
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,979.11,742.2
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,991.83,748.17
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,1000.88,751.81
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,922.51,698.48
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,804.95,612.65
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,918.32,697.49
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,990.33,744.94
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,880.9,671.14
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,740.08,568.68
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,653.5,507.46
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,587.85,459.15
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,571.28,449.86
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,552.8,438.55
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,553.27,441.54
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,564.15,451.69
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,437.22,352.9
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,323.75,262.33
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,261.83,212.69
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,194.19,157.41
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,240.39,196.37
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,269.76,219.03
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,222.95,178.3
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,179.12,139.68
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,166.29,122.86
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,138.5,92.03
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,80.34,45.78
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,35.97,6.56
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,9.25,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,8.26,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,16.0,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,47.94,27.61
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,96.62,64.69
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,140.82,102.84
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,190.55,146.53
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,238.47,188.77
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,289.5,232.85
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,297.12,241.43
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,305.27,248.8
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,360.26,293.94
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,419.28,341.6
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,514.14,417.55
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,603.61,488.11
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,598.28,481.34
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,567.4,455.29
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,526.79,421.24
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,459.64,366.44
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,518.11,412.63
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,578.28,459.15
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,500.86,397.2
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,397.71,314.98
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,346.77,274.8
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,274.59,217.35
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,360.17,285.6
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,425.11,336.51
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,312.59,247.95
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,188.84,148.72
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,289.51,230.27
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,376.52,299.22
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,387.49,308.42
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,397.4,317.0
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,436.68,349.03
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,453.44,363.46
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,331.73,266.89
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,233.76,187.29
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,128.19,101.48
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,43.73,31.18
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,59.94,44.95
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,76.84,59.29
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,66.83,51.14
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,56.9,42.96
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,47.52,35.03
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,38.25,27.1
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,29.4,19.42
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,20.57,11.69
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,12.92,4.9
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,5.3,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,2.75,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,7.47,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,14.77,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,41.3,25.13
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,77.18,53.95
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,113.55,84.89
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,154.46,120.21
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,196.14,156.36
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,241.95,195.81
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,325.15,265.28
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,411.12,336.58
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,482.5,395.27
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,552.81,452.35
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,568.67,464.3
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,584.54,475.58
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,622.61,505.04
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,659.24,532.98
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,657.53,529.33
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,632.99,508.54
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,800.13,641.09
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,942.01,747.21
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,965.35,762.5
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,985.31,775.99
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,999.27,784.03
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,1009.58,789.58
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,1012.75,791.37
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,1012.14,790.65
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,631.18,507.21
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,165.18,129.46
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,161.64,127.1
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,158.1,124.34
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,140.54,110.13
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,123.22,96.08
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,108.71,84.53
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,94.34,73.0
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,95.16,73.84
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,96.01,74.73
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,140.62,112.3
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,185.7,149.99
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,203.56,165.41
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,207.74,169.3
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,284.92,233.32
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,327.44,264.97
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,268.36,213.44
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,215.9,167.43
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,158.92,118.39
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,106.13,73.84
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,62.88,38.93
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,28.34,8.53
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,10.34,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,9.05,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,29.01,4.97
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,71.89,40.8
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,129.67,85.29
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,186.92,134.66
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,253.59,193.67
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,267.91,213.19
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,260.97,211.89
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,384.79,314.96
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,515.08,422.45
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,481.84,396.08
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,414.7,340.49
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,584.33,479.33
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,749.61,610.58
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,792.37,641.0
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,840.38,675.71
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,881.01,704.66
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,918.87,731.48
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,951.66,754.53
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,981.27,775.28
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,1003.91,791.07
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,1022.84,804.32
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,1035.43,813.17
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,1044.1,819.4
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,1046.35,821.58
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,1044.59,821.06
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,1035.53,815.45
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,1022.56,807.18
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,1003.69,794.72
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,981.13,779.62
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,952.81,760.55
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,921.2,738.95
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,884.27,712.79
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,844.55,684.4
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,798.27,650.94
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,750.03,615.6
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,702.95,578.91
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,647.95,534.67
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,587.74,485.37
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,527.69,434.94
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,462.74,379.11
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,399.64,323.43
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,332.2,263.12
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,269.0,205.48
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,201.94,145.79
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,143.36,94.62
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,83.81,47.72
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,39.21,12.79
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,9.83,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
