Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,15.97,3.35
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,45.89,25.76
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,86.31,53.52
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,136.63,93.09
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,189.27,137.91
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,253.6,193.6
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,309.9,242.06
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,373.77,296.21
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,387.5,311.24
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,387.83,313.07
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,401.82,323.9
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,421.35,337.89
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,467.57,373.36
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,515.01,408.91
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,555.73,439.07
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,596.5,468.91
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,745.73,581.77
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,876.55,675.85
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,908.42,695.84
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,937.42,714.89
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,958.08,730.16
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,975.23,743.18
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,972.2,742.99
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,980.42,750.66
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,927.16,714.97
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,837.72,649.04
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,919.04,713.82
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,962.49,745.83
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,944.01,733.61
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,922.11,719.46
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,864.78,680.16
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,787.67,623.45
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,797.48,633.8
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,791.51,631.56
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,684.26,548.91
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,574.29,462.91
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,502.03,406.4
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,423.7,344.2
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,344.11,279.95
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,263.68,214.37
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,189.3,153.55
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,126.3,101.67
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,105.86,84.63
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,86.38,68.24
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,68.06,52.63
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,50.52,37.54
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,34.63,23.55
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,19.09,9.69
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,9.51,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,8.73,0.01
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,17.53,8.96
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,29.05,19.23
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,40.59,29.47
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,53.39,40.68
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,66.34,51.86
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,79.41,62.98
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,92.61,74.04
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,118.71,95.88
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,145.76,118.29
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,172.45,139.97
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,210.29,170.54
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,344.4,280.79
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,493.05,398.63
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,650.91,523.18
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,812.9,645.52
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,819.1,647.07
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,810.59,638.33
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,882.01,689.98
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,932.97,723.59
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,953.67,737.72
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,970.91,749.82
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,980.84,756.99
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,987.1,761.79
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,988.28,763.59
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,985.78,762.96
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,976.76,758.21
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,978.69,761.23
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,959.71,750.04
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,937.23,736.5
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,909.76,717.81
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,879.01,696.57
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,841.35,670.75
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,801.14,642.79
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,758.17,611.87
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,712.66,577.8
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,659.89,537.73
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,606.21,495.79
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,549.61,449.47
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,492.66,401.54
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,430.44,347.92
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,369.85,294.38
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,305.34,236.95
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,245.21,182.73
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,183.27,128.28
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,128.79,82.42
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,75.82,43.77
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,34.59,18.78
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.13,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,7.87,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,20.41,8.68
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,48.38,27.09
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,93.23,56.51
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,148.88,99.26
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,204.99,147.65
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,268.39,203.97
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,329.68,258.3
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,396.47,317.14
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,461.42,374.73
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,522.46,427.36
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,581.92,477.61
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,641.57,526.9
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,695.56,570.63
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,748.37,612.6
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,795.94,649.69
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,832.47,676.65
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,871.13,704.7
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,906.97,730.46
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,937.16,751.89
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,964.01,770.83
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,985.07,785.71
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,1002.47,797.99
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,1012.82,805.2
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,1019.31,809.73
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,1020.02,809.94
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,1016.82,807.46
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,1008.32,801.48
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,995.98,792.82
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,976.65,778.9
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,953.72,762.44
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,924.7,740.1
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,892.48,715.49
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,854.26,688.78
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,813.38,659.74
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,773.5,630.75
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,723.43,592.02
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,669.56,550.27
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,614.78,506.62
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,553.33,455.48
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,493.15,404.12
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,430.09,348.99
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,369.1,294.5
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,303.5,235.8
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,242.88,181.15
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,181.29,127.5
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,127.75,82.94
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,73.52,43.24
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,35.81,20.79
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,15.56,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,9.44,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,20.79,9.86
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,49.93,26.46
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,95.01,54.89
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,150.97,97.85
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,207.99,146.74
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,271.47,202.49
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,333.67,257.61
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,398.07,313.34
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,459.34,365.4
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,521.93,416.86
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,580.15,462.74
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,638.38,507.09
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,686.68,544.6
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,738.1,583.54
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,784.38,615.98
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,828.44,645.68
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,867.07,672.55
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,902.81,697.34
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,931.97,716.19
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,957.68,732.65
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,977.91,745.77
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,994.43,756.46
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,1004.81,763.44
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,1011.29,767.94
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,1012.4,768.24
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,1009.58,766.04
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,1000.47,758.67
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,987.5,748.85
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,968.42,736.43
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,945.69,721.6
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,918.06,703.43
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,887.07,682.92
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,849.66,657.8
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,809.48,630.58
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,764.43,599.82
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,717.25,565.46
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,664.81,526.27
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,615.29,488.07
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,556.37,441.71
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,497.55,393.95
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,434.61,342.17
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,373.24,289.9
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,307.37,232.44
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,246.41,178.35
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,183.92,124.46
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,128.48,78.79
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,74.59,40.72
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,33.6,18.68
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,14.12,0.41
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,9.44,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,21.57,10.94
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,50.89,27.28
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,96.04,55.38
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,152.1,97.84
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,208.59,145.72
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,271.41,200.33
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,332.53,254.12
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,397.41,309.89
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,457.86,360.87
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,519.58,411.23
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,576.8,455.71
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,633.64,498.26
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,686.46,536.35
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,737.95,572.16
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,775.2,596.65
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,816.63,622.18
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,853.73,645.39
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,888.0,666.36
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,915.45,681.75
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,939.45,694.77
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,897.35,664.45
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,817.26,605.43
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,833.93,615.73
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,848.1,623.31
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,934.68,683.89
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,985.41,714.99
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,843.49,618.9
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,658.02,487.28
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,739.73,548.66
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,800.09,592.17
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,777.22,576.88
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,751.61,560.5
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,690.02,517.33
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,630.02,474.96
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,602.78,457.15
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,572.34,436.32
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,511.41,392.43
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,442.46,342.08
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,397.35,308.29
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,352.73,273.82
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,357.42,276.0
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,339.97,258.16
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,278.44,207.38
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,223.64,161.8
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,163.85,112.3
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,115.16,73.44
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,68.41,40.38
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,32.68,21.9
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.18,1.99
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,7.87,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,22.6,12.3
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,40.56,26.68
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,66.2,46.68
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,95.83,70.75
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,126.97,96.77
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,161.42,125.91
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,193.3,153.51
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,225.29,180.68
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,276.21,222.41
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,341.91,275.52
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,389.91,313.26
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,440.18,352.04
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,474.78,378.15
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,508.18,402.85
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,528.79,417.26
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,546.81,429.51
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,561.51,439.22
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,557.06,434.94
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,595.79,462.65
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,616.49,476.92
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,578.82,447.96
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,557.18,430.74
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,562.54,434.9
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,567.0,438.26
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,561.78,433.81
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,555.59,428.76
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,570.85,440.83
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,584.66,451.69
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,566.51,438.47
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,547.65,424.91
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,471.68,367.84
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,381.39,299.09
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,323.24,254.62
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,267.1,210.84
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,263.56,208.8
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,259.51,206.14
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,248.57,197.98
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,237.09,189.3
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,243.1,194.77
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,253.53,203.21
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,202.28,161.98
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,162.99,130.25
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,136.7,108.47
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,111.77,87.64
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,87.5,67.35
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,65.06,48.58
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,44.43,31.32
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,27.01,17.39
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,13.74,2.17
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,7.6,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,22.64,12.84
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,38.54,26.13
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,59.72,43.34
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,83.67,62.93
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,109.58,84.37
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,142.51,111.68
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,131.01,103.64
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,113.87,90.13
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,125.02,99.05
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,136.32,107.91
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,205.25,163.32
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,272.61,215.82
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,302.87,238.47
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,333.92,261.69
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,322.61,251.97
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,309.25,240.94
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,339.39,263.9
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,370.12,286.78
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,376.31,290.95
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,382.08,295.04
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,319.36,247.56
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,240.89,187.4
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,333.81,259.74
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,412.47,318.74
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,412.03,318.09
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,411.19,317.8
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,321.35,250.01
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,219.27,171.18
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,214.33,167.85
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,209.35,164.1
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,203.47,159.71
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,197.61,155.34
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,188.86,148.57
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,180.19,141.88
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,157.78,124.12
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,135.84,106.64
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,111.89,87.4
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,88.3,68.25
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,68.9,52.38
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,49.88,36.62
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,54.5,40.67
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,59.13,44.73
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,50.99,37.95
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,42.87,31.11
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,34.39,23.86
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,25.93,16.53
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,18.65,10.14
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,11.39,4.13
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,5.68,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,9.87,2.51
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,16.74,8.41
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,25.56,16.15
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,34.4,23.85
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,43.65,31.81
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,52.93,39.66
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,100.11,78.84
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,155.78,124.29
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,144.72,114.99
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,137.0,108.41
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,146.4,115.54
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,155.93,122.64
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,154.36,121.03
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,152.7,119.4
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,347.94,274.58
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,549.9,423.94
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,557.12,426.24
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,544.89,416.83
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,564.93,431.7
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,584.13,445.59
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,595.46,453.46
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,605.62,460.59
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,671.05,508.05
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,716.92,541.07
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,765.29,574.83
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,797.1,597.11
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,805.33,603.08
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,810.54,607.33
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,802.19,601.77
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,790.76,594.29
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,824.06,620.76
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,833.74,629.17
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,797.05,605.72
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,757.96,580.42
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,649.17,501.24
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,539.92,420.24
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,465.37,365.61
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,407.32,321.68
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,330.34,262.24
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,270.54,215.24
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,270.29,214.74
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,253.71,199.52
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,210.72,163.25
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,170.39,128.96
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,130.23,95.07
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,93.6,65.01
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,59.96,39.75
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,32.46,22.2
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,19.29,7.1
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,5.51,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.13,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,3.79,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,6.83,0.23
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,8.36,1.55
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,22.51,13.68
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,36.74,25.76
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,39.07,27.64
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,41.41,29.52
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,41.45,29.44
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,41.48,29.37
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,46.15,33.2
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,50.84,37.02
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,56.69,41.81
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,62.56,46.6
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,85.83,65.75
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,109.52,85.11
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,82.41,62.72
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,55.74,40.67
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,59.66,43.89
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,63.59,47.1
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,68.36,51.01
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,73.12,54.92
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,97.52,74.97
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,122.16,95.13
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,129.12,100.87
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,136.05,106.6
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,143.75,112.98
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,151.4,119.35
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,142.54,112.19
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,133.76,105.12
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,109.35,85.21
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,85.31,65.49
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,76.93,58.69
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,68.65,51.94
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,101.77,79.69
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,135.46,107.87
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,81.77,63.39
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,29.85,19.75
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,55.66,41.79
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,81.81,64.11
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,69.62,53.92
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,57.54,43.73
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,46.35,34.23
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,35.19,24.59
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,25.19,15.78
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,15.22,7.54
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,8.35,0.18
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,3.93,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,7.59,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,21.02,12.2
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,34.0,23.14
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,50.26,37.33
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,66.93,51.67
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,84.81,66.59
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,103.79,82.29
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,123.12,98.22
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,143.21,114.63
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,167.6,134.46
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,187.42,150.32
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,252.93,203.19
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,335.11,268.24
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,352.14,280.69
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,354.86,282.25
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,375.6,297.49
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,396.07,312.26
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,480.41,377.02
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,553.09,431.66
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,526.21,409.75
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,496.04,385.84
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,563.71,437.64
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,650.86,501.67
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,819.42,628.64
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,944.71,716.55
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,944.88,715.29
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,941.45,713.07
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,930.32,705.8
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,915.79,696.39
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,896.61,683.41
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,886.56,676.83
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,859.57,659.05
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,829.46,639.24
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,793.05,614.49
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,754.2,587.32
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,710.49,555.67
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,664.88,522.03
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,472.59,375.09
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,279.64,222.75
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,247.68,198.23
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,216.8,173.63
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,194.92,155.94
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,172.71,137.57
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,146.13,115.48
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,120.55,94.0
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,94.82,72.61
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,70.86,52.72
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,58.95,38.9
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,31.27,21.39
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.4,8.41
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,7.87,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.57,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.02,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.2,0.49
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,11.39,4.0
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,16.73,8.72
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,22.09,13.42
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,28.23,18.74
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,34.39,24.0
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,52.16,39.06
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,70.04,54.0
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,101.67,80.4
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,133.97,107.05
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,149.25,119.39
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,164.92,132.01
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,117.68,92.72
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,71.02,53.79
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,100.77,78.34
