Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,131.05,103.09
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,133.21,104.69
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,135.41,106.36
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,199.72,158.81
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,265.89,212.01
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,282.77,225.32
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,318.01,253.2
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,271.73,216.22
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,243.76,193.76
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,241.19,191.7
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,238.52,189.56
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,215.81,171.32
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,193.25,153.16
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,292.16,233.48
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,379.46,303.21
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,272.62,217.97
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,160.6,127.05
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,187.34,149.27
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,213.94,171.24
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,251.16,202.16
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,275.52,222.54
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,391.51,319.54
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,475.1,387.45
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,420.06,341.99
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,367.31,298.03
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,344.38,276.66
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,316.01,248.69
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,253.86,195.05
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,204.74,153.06
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,153.84,110.22
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,109.4,74.71
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,66.98,44.24
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,38.11,27.44
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,22.71,11.35
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.08,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,9.44,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,18.07,4.64
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,32.36,22.13
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,57.63,37.48
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,96.41,61.57
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,146.42,98.68
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,198.17,140.64
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,256.14,189.9
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,263.56,206.01
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,233.04,186.82
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,354.27,284.01
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,493.66,394.76
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,548.04,438.38
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,602.44,481.28
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,651.0,518.39
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,700.16,554.91
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,746.71,587.97
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,791.93,619.26
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,829.15,644.07
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,863.68,666.78
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,891.62,685.15
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,903.09,692.17
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,921.29,703.65
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,936.07,712.74
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,946.51,719.43
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,953.41,723.87
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,953.46,724.29
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,949.91,722.44
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,941.41,717.35
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,929.34,709.96
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,910.66,698.89
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,888.65,685.46
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,871.49,675.68
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,839.19,654.93
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,802.11,629.77
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,762.59,601.48
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,717.08,568.28
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,670.05,533.18
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,619.5,494.41
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,569.38,454.94
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,512.23,409.09
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,455.8,362.53
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,395.89,312.56
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,338.06,262.94
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,277.97,210.49
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,222.28,161.6
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,166.17,114.25
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,113.81,72.7
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,67.43,41.81
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,37.31,26.83
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,23.23,12.19
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,10.62,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,20.32,7.44
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.35,22.23
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,57.5,35.79
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,100.54,62.6
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,155.95,105.22
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,208.75,150.2
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,266.92,201.38
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,320.04,247.88
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,380.71,300.67
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,434.35,348.28
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,485.91,392.67
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,549.05,444.5
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,610.69,493.59
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,660.76,533.19
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,709.78,571.2
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,755.89,607.11
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,804.6,644.33
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,841.6,670.78
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,864.68,686.96
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,889.59,704.6
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,924.32,729.4
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,928.74,732.17
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,943.11,742.45
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,961.59,754.31
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,961.47,752.83
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,961.01,753.71
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,956.89,752.03
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,954.94,751.99
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,935.12,738.97
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,916.25,726.21
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,894.0,710.97
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,875.25,698.33
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,841.58,674.5
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,804.7,647.81
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,765.32,617.82
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,719.31,582.33
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,671.84,545.06
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,620.78,505.31
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,570.14,464.78
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,513.27,417.36
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,456.79,369.1
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,367.72,294.45
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,286.99,226.92
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,236.52,183.04
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,190.88,143.52
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,154.77,109.24
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,113.08,72.03
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,67.07,41.66
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,38.1,27.55
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,24.31,13.38
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,10.62,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,20.5,8.74
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.26,21.49
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,58.52,35.99
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,102.86,62.42
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,156.98,103.41
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,211.95,150.52
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,272.37,204.12
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,331.18,256.79
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,392.7,310.81
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,452.8,363.14
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,513.12,414.3
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,568.66,459.52
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,623.64,502.86
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,674.58,542.68
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,724.16,580.42
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,762.9,610.06
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,806.73,641.99
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,843.22,667.46
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,876.83,690.74
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,905.98,709.37
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,931.91,725.62
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,950.97,739.59
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,966.39,751.14
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,976.71,759.21
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,983.25,764.76
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,982.76,765.8
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,978.42,764.2
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,969.78,759.58
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,957.32,752.24
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,937.6,739.62
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,914.32,724.36
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,886.19,704.06
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,854.74,681.23
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,817.58,655.98
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,777.72,628.41
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,732.45,593.54
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,685.2,556.36
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,633.62,514.76
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,584.37,474.02
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,526.63,425.7
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,469.04,376.32
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,408.08,323.09
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,348.64,270.0
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,285.23,213.28
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,226.86,160.89
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,167.65,110.23
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,114.72,68.55
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,64.92,36.94
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,34.36,24.24
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.81,12.48
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,11.02,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,10.62,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,20.66,9.69
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,32.13,22.33
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,56.46,33.88
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,101.83,60.26
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,156.11,100.54
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,211.21,146.63
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,271.36,198.42
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,329.94,248.89
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,392.22,301.09
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,450.36,349.74
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,509.38,397.78
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,564.72,440.95
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,619.44,482.35
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,670.06,519.81
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,719.26,555.28
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,755.95,580.71
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,796.71,607.85
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,832.99,631.87
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,866.46,653.93
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,893.66,670.45
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,917.46,684.73
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,935.55,696.56
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,950.09,706.19
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,962.4,715.11
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,971.06,721.74
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,970.97,722.16
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,967.08,720.28
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,959.33,715.16
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,947.68,707.54
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,928.91,696.07
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,906.58,682.28
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,878.27,664.81
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,846.76,645.0
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,809.37,621.72
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,769.31,596.13
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,725.4,564.94
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,679.4,531.38
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,628.37,492.91
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,579.55,454.93
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,522.9,409.93
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,466.08,363.39
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,405.68,313.24
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,346.61,262.66
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,285.39,209.12
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,225.34,156.44
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,166.52,107.01
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,113.52,66.1
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,63.08,35.16
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,33.63,23.48
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,22.47,12.36
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,11.32,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,10.23,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,21.25,10.69
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,31.04,21.35
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,55.25,32.44
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,101.17,58.71
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,154.88,98.66
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,210.3,145.06
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,270.57,197.08
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,329.05,247.74
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,390.98,299.97
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,448.77,347.82
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,507.43,394.61
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,562.47,436.84
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,616.97,477.16
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,667.4,513.73
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,710.23,544.01
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,753.97,573.53
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,795.6,600.03
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,831.86,621.86
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,865.25,641.56
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,893.44,658.45
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,918.33,673.18
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,937.13,683.7
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,952.31,691.96
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,962.43,697.95
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,968.8,701.72
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,968.65,701.53
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,964.68,699.12
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,955.96,692.54
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,943.44,683.72
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,925.07,674.7
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,903.12,663.37
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,875.83,647.21
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,845.17,628.74
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,808.79,606.23
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,769.65,581.5
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,726.32,552.37
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,680.73,520.67
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,629.77,484.25
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,577.53,445.66
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,524.28,404.11
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,467.66,358.68
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,407.32,309.48
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,348.16,259.68
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,286.73,206.85
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,226.23,154.57
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,166.5,105.06
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,112.45,64.01
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,61.37,33.69
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,32.96,22.97
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,22.55,12.62
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,12.19,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,5.9,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,11.02,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.88,12.35
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,33.04,22.98
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,57.04,33.99
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,103.13,59.97
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,157.24,99.83
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,212.79,145.93
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,273.11,197.61
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,331.91,248.73
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,394.21,301.78
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,452.42,350.4
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,511.44,398.24
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,566.77,441.45
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,621.71,483.08
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,672.39,520.7
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,715.4,552.06
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,759.42,582.76
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,801.42,610.56
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,837.56,633.95
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,870.75,655.23
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,898.23,671.89
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,922.34,686.32
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,941.68,698.32
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,957.37,708.03
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,965.73,713.07
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,970.27,715.81
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,970.08,714.96
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,966.07,711.8
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,954.3,704.4
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,938.91,694.81
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,920.34,682.6
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,898.26,668.18
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,867.73,648.78
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,834.44,627.51
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,798.0,605.11
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,766.92,584.88
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,720.14,552.23
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,671.97,517.86
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,620.61,480.27
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,568.36,440.86
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,511.31,396.6
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,454.32,351.0
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,389.51,298.59
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,326.32,245.43
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,266.53,195.02
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,215.92,152.71
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,157.88,105.06
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,109.72,68.51
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,64.34,40.29
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,39.06,28.25
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,26.92,16.37
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,14.86,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.5,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.49,14.09
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,33.77,23.78
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,56.2,33.86
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,101.84,59.35
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,155.5,98.52
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,210.5,143.88
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,270.2,194.59
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,328.03,244.01
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,387.19,293.18
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,445.76,341.45
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,504.14,388.32
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,540.73,417.4
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,571.15,440.86
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,636.51,490.1
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,707.04,541.73
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,749.37,572.51
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,789.23,601.38
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,782.21,593.57
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,753.15,570.79
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,741.07,561.2
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,723.17,547.23
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,740.52,559.66
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,755.84,570.37
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,767.82,578.94
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,777.55,586.02
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,704.21,532.6
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,644.87,488.56
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,579.67,441.87
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,531.44,406.48
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,453.28,348.87
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,393.32,303.8
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,411.42,318.64
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,442.41,342.52
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,442.92,344.36
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,441.31,344.68
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,431.44,338.11
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,419.08,329.45
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,415.18,326.99
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,396.31,312.66
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,370.55,292.49
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,340.99,268.42
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,350.05,271.79
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,336.04,253.75
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,278.04,202.99
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,221.42,153.25
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,163.55,105.52
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,111.81,66.67
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,62.7,37.33
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,36.77,26.32
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,25.27,15.16
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.02,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,6.69,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.51,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,25.3,15.03
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,34.56,24.49
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,56.39,34.3
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,101.33,58.64
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,155.44,97.8
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,210.28,143.57
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,269.52,194.8
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,329.63,246.74
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,390.04,297.82
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,447.47,345.85
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,505.52,392.8
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,559.67,435.58
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,612.97,476.4
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,657.44,509.47
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,704.26,543.18
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,747.07,572.49
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,787.57,598.94
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,822.72,621.63
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,854.94,642.23
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,880.54,658.31
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,902.57,672.06
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,920.87,683.41
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,935.61,692.51
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,943.16,697.03
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,946.99,699.31
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,946.24,698.77
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,941.81,695.99
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,931.94,690.5
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,918.48,682.75
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,898.88,671.0
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,875.91,657.02
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,847.35,639.21
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,815.9,619.33
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,779.52,595.86
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,748.21,574.19
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,702.82,542.07
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,655.81,508.03
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,605.16,471.28
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,553.61,432.59
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,497.74,388.51
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,441.5,342.8
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,382.99,293.74
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,323.4,242.36
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,263.87,191.42
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,211.72,146.97
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,156.39,101.61
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,107.08,64.84
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,61.2,37.85
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,36.61,26.23
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.02,16.8
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,17.57,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,13.09,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,25.49,15.47
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,40.66,29.87
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,59.8,42.86
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,88.95,63.4
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,123.76,90.45
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,158.59,118.79
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,196.66,150.42
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,233.42,181.78
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,270.24,212.68
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,291.15,230.52
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,315.21,250.12
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,329.8,261.69
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,341.06,270.17
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,384.63,303.96
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,430.16,338.75
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,537.82,421.39
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,657.21,509.87
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,747.56,576.53
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,831.04,636.7
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,859.56,654.94
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,885.17,671.64
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,757.86,577.63
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,582.9,445.51
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,590.03,452.08
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,596.09,456.68
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,676.51,516.98
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,752.22,572.33
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,692.08,528.41
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,645.68,494.42
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,612.39,470.58
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,563.55,435.24
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,543.62,421.56
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,522.85,406.93
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,542.23,422.94
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,543.21,425.04
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,502.84,394.97
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,462.95,365.03
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,458.6,362.69
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,456.26,360.73
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,463.08,364.88
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,443.24,345.89
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,385.06,296.72
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,328.13,247.38
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,268.97,195.29
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,210.64,144.14
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,154.57,97.39
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,104.09,59.79
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,56.2,33.01
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,35.14,24.98
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,25.26,15.45
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.56,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,13.5,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,26.16,16.17
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,40.91,30.08
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,58.62,42.53
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,85.39,62.37
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,115.06,86.04
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,145.9,111.67
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,178.97,139.6
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,217.98,172.31
