Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,266.04,212.39
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,277.49,223.06
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,290.03,233.73
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,301.08,242.13
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,299.7,240.17
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,276.39,220.92
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,249.93,198.9
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,243.38,193.35
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,246.78,195.75
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,239.16,189.38
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,231.27,182.83
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,291.18,230.59
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,340.18,269.23
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,498.58,396.12
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,659.91,521.83
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,453.86,361.22
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,232.51,183.18
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,178.47,140.21
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,125.21,97.19
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,296.86,237.14
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,464.34,370.01
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,300.73,240.04
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,136.03,106.21
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,512.65,419.7
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,800.83,647.36
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,775.82,627.38
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,738.51,598.22
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,697.32,565.76
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,653.65,530.76
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,604.43,490.64
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,554.09,448.74
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,499.96,402.9
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,445.36,355.52
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,387.25,304.2
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,328.84,251.8
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,269.34,198.52
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,213.48,148.89
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,157.25,101.99
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,107.14,64.68
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,60.82,38.77
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,39.54,29.06
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,28.38,18.28
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,17.35,0.41
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,9.05,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.11,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.1,18.06
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.37,27.18
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,59.25,38.28
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,100.41,66.05
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,131.43,94.24
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,169.59,125.98
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,211.02,161.43
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,284.64,219.65
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,377.9,295.55
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,433.67,344.03
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,490.75,392.47
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,543.43,435.75
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,595.63,477.47
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,643.59,515.71
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,690.11,552.09
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,727.73,581.55
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,770.38,614.12
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,804.69,638.63
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,836.13,661.0
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,862.03,679.59
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,884.66,695.88
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,902.61,707.64
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,917.05,716.91
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,924.81,721.8
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,928.91,724.22
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,928.48,723.88
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,924.4,721.09
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,914.08,714.3
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,900.25,705.12
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,881.2,693.13
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,858.81,678.62
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,829.15,658.62
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,796.9,636.48
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,769.8,616.78
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,730.71,587.25
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,685.86,552.8
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,639.62,516.52
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,590.16,476.62
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,539.86,435.17
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,485.32,389.46
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,431.04,342.9
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,373.86,293.56
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,318.37,244.6
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,261.04,193.52
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,207.18,145.9
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,153.45,101.14
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,105.81,65.77
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,58.99,38.61
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,41.36,30.69
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,29.33,19.2
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,17.38,1.98
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,9.05,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,16.69,2.16
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,32.16,21.63
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,47.82,36.37
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,67.92,49.69
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,101.8,72.31
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,142.28,102.98
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,183.46,135.49
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,230.23,174.51
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,252.11,198.35
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,267.14,214.48
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,357.59,287.94
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,467.6,378.47
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,533.57,433.66
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,601.71,489.64
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,648.71,528.0
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,695.82,565.7
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,740.96,600.43
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,784.74,633.47
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,820.13,660.61
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,841.75,676.18
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,867.63,695.22
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,890.23,711.83
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,907.35,724.75
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,921.03,735.22
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,926.62,739.93
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,928.56,742.03
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,928.08,742.28
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,924.09,739.99
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,925.64,741.99
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,908.6,730.02
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,889.22,717.46
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,866.58,702.39
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,835.32,679.02
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,801.66,652.93
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,770.27,628.29
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,730.75,597.11
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,684.34,559.9
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,637.15,521.51
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,587.17,480.34
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,536.77,438.07
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,482.81,392.11
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,429.52,345.85
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,372.56,296.47
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,313.44,244.58
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,258.42,195.38
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,206.49,149.37
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,154.14,106.01
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,108.37,71.92
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,65.91,46.33
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,47.17,35.95
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,32.89,22.45
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,18.69,3.98
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,9.83,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.59,2.56
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,31.04,21.01
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,39.41,29.29
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,57.85,37.33
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,103.5,60.99
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,157.41,100.36
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,212.85,147.64
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,274.67,202.87
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,332.44,255.32
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,392.51,309.17
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,419.17,336.94
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,423.84,344.1
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,458.76,373.65
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,488.44,397.85
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,543.59,442.89
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,602.01,490.03
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,596.73,483.84
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,570.76,461.17
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,724.48,586.75
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,856.08,691.15
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,850.03,683.82
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,832.77,666.16
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,888.12,711.47
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,938.39,748.83
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,946.23,754.6
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,950.32,757.87
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,949.36,757.53
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,944.69,754.54
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,932.37,745.97
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,916.55,734.86
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,897.27,721.05
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,874.58,704.72
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,847.67,685.19
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,817.52,663.17
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,781.06,635.57
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,742.01,604.83
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,705.24,575.29
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,659.21,538.07
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,607.87,495.77
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,555.51,451.74
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,500.04,404.24
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,444.55,355.62
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,385.87,303.98
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,326.83,251.07
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,267.56,197.45
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,211.62,147.43
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,155.42,100.41
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,105.12,63.55
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,58.4,38.91
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,42.92,32.26
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,29.65,19.78
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,18.92,5.24
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,9.83,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,17.04,5.09
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,33.13,22.94
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,46.64,35.76
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,64.87,47.21
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,99.92,70.15
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,138.64,99.98
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,176.53,130.69
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,223.75,170.62
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,269.31,210.58
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,316.22,251.29
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,344.94,277.05
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,376.15,303.64
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,413.66,334.32
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,450.26,363.55
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,513.58,413.68
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,571.58,459.03
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,608.31,486.13
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,643.95,512.0
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,676.34,536.41
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,707.15,559.45
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,789.49,624.27
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,862.54,681.4
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,841.45,662.71
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,802.56,631.15
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,792.64,624.24
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,779.87,615.0
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,759.52,599.64
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,724.04,573.15
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,771.09,611.09
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,801.02,636.09
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,778.75,619.98
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,754.26,602.25
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,778.85,625.01
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,784.03,632.79
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,748.25,605.28
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,710.23,575.75
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,668.23,542.65
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,626.58,509.16
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,577.47,469.91
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,527.74,429.2
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,475.77,384.92
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,423.24,339.12
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,360.03,283.97
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,299.83,230.69
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,243.37,180.88
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,192.18,136.47
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,140.95,94.81
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,100.55,66.11
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,60.63,43.09
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,45.11,34.23
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,32.07,21.95
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,18.83,6.1
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,9.83,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.79,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.16,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,7.58,0.9
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,12.53,5.48
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,17.5,9.4
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,23.24,14.38
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,29.0,19.31
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,35.17,24.55
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,41.35,29.74
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,44.07,31.94
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,46.8,34.13
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,54.95,40.88
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,63.12,47.6
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,98.88,77.31
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,135.16,107.14
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,146.99,116.65
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,159.05,126.34
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,254.73,204.61
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,347.51,279.34
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,471.25,380.65
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,602.08,486.07
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,748.17,606.21
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,884.85,716.02
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,903.69,729.46
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,919.13,740.73
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,926.81,746.4
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,930.8,749.43
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,930.66,749.31
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,926.93,746.62
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,914.92,737.93
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,899.52,726.79
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,880.3,712.82
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,857.88,696.43
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,692.65,562.41
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,510.41,412.72
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,642.67,524.05
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,728.22,595.96
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,545.86,446.68
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,366.42,297.86
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,408.83,333.94
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,437.19,356.92
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,441.17,358.55
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,432.04,346.97
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,374.15,295.57
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,318.19,245.19
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,260.57,193.83
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,207.29,147.09
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,150.71,100.49
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,104.23,66.95
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,61.65,44.14
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,48.1,36.89
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,34.82,24.33
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,21.57,8.61
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,11.41,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,7.08,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,21.06,9.51
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,34.59,24.38
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,48.08,37.11
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,65.63,48.26
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,97.86,67.01
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,137.59,95.72
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,189.95,135.53
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,260.3,193.18
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,314.88,242.0
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,372.69,293.42
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,427.78,342.17
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,483.82,390.67
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,483.21,391.6
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,456.94,369.87
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,515.85,417.23
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,568.47,459.05
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,602.6,485.37
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,635.3,510.22
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,659.39,527.92
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,681.06,543.56
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,730.83,581.77
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,780.38,619.33
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,786.69,623.09
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,789.94,624.75
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,797.24,630.47
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,801.99,634.31
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,815.45,645.08
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,826.15,653.8
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,810.59,642.63
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,792.61,629.7
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,840.39,670.98
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,855.28,685.5
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,827.94,666.08
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,797.55,644.4
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,713.61,576.86
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,617.08,499.03
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,548.01,443.81
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,475.27,385.21
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,459.44,373.71
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,446.63,363.52
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,406.48,329.72
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,364.64,293.69
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,279.85,223.8
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,211.98,169.02
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,180.28,141.57
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,148.93,114.36
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,118.11,89.21
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,90.18,67.55
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,64.03,51.8
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,45.74,34.99
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,34.09,23.88
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,22.4,9.96
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,11.8,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.15,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,16.03,6.39
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,28.57,19.27
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,44.22,33.76
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,60.07,45.95
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,77.97,60.62
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,98.61,77.41
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,112.21,89.38
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,122.67,98.54
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,123.68,99.28
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,123.39,98.74
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,142.32,114.15
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,161.92,130.04
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,221.75,178.91
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,280.13,226.07
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,331.23,267.16
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,395.95,318.7
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,475.28,382.51
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,572.79,459.45
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,700.78,562.0
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,817.82,654.71
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,844.89,673.09
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,869.02,689.4
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,886.27,703.0
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,900.13,714.22
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,907.57,721.02
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,911.44,725.25
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,911.24,725.71
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,907.49,723.65
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,898.43,717.72
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,885.87,709.26
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,767.93,615.62
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,633.32,506.64
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,623.96,500.76
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,612.04,492.46
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,676.5,547.02
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,712.45,578.35
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,669.27,543.86
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,626.41,509.16
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,577.29,469.67
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,527.47,428.65
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,472.93,382.12
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,419.26,335.4
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,335.5,265.09
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,269.0,209.72
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,219.91,167.07
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,174.49,128.14
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,132.49,94.7
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,99.3,71.15
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,65.69,53.3
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,50.42,39.17
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,35.9,25.52
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,20.99,9.55
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,11.02,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,10.23,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.03,10.55
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,34.26,24.16
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,42.17,31.81
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,56.69,38.46
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,102.62,60.54
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,155.26,97.88
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,209.4,142.96
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,267.41,193.93
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,326.6,246.93
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,385.36,299.16
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,441.51,348.52
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,498.05,396.94
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,551.83,441.08
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,604.93,483.25
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,648.55,518.2
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,694.04,553.61
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,736.91,585.47
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,777.77,615.11
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,811.75,639.08
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,842.73,660.28
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,868.19,677.74
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,890.18,692.75
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,907.29,704.33
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,920.78,713.44
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,928.0,718.23
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,931.5,720.53
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,930.39,720.11
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,925.57,717.19
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,914.9,708.88
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,900.62,698.15
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,881.52,685.4
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,858.98,670.23
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,830.38,650.65
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,798.76,628.81
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,763.07,604.38
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,724.76,576.87
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,680.98,543.41
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,635.34,507.72
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,589.56,470.93
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,538.44,429.06
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,483.91,383.37
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,429.39,336.49
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,371.86,286.76
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,315.61,236.97
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,255.44,183.52
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,200.5,135.31
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,145.54,90.72
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,95.87,56.38
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,50.25,39.19
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,42.12,31.59
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,32.05,22.05
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,20.6,9.62
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,5.51,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,11.02,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,22.35,11.99
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,33.43,23.5
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,40.97,30.75
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,54.37,36.87
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,100.02,58.17
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,151.8,94.09
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,204.94,137.08
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,261.89,185.42
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,320.23,235.61
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,377.86,284.48
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,433.27,330.55
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,489.1,375.53
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,541.67,415.93
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,593.5,454.34
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,636.62,486.84
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,681.47,519.77
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,721.89,547.79
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,759.76,573.44
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,793.52,597.3
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,824.42,618.35
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,849.48,635.5
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,871.21,650.52
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,888.64,664.01
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,902.59,675.34
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,909.53,681.51
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,912.86,685.37
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,912.17,685.45
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,907.89,683.27
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,896.62,677.01
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,881.93,668.5
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,863.44,656.45
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,841.63,642.19
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,813.96,623.89
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,783.45,603.25
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,748.59,578.12
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,718.44,555.78
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,545.27,425.46
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,375.72,294.45
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,330.63,260.4
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,280.34,221.35
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,312.07,246.14
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,329.48,257.53
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,284.34,220.54
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,241.34,185.13
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,202.31,152.84
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,165.96,123.06
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,129.1,93.64
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,94.75,68.01
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,62.85,50.17
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,46.42,35.3
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,34.84,24.53
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,23.26,12.08
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,12.2,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.18,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.27,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,7.2,0.16
