Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,12.15,5.02
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,19.03,11.38
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,25.93,17.73
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,33.62,23.38
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,41.33,29.92
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,52.54,39.41
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,63.73,48.75
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,60.71,46.01
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,57.63,43.27
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,69.31,52.9
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,80.97,62.41
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,111.8,87.46
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,143.13,112.43
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,148.09,116.06
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,153.12,119.84
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,153.93,120.01
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,154.72,120.19
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,186.21,144.94
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,218.21,169.64
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,208.21,161.46
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,198.07,153.4
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,205.77,159.49
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,213.43,165.48
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,359.29,278.3
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,512.24,390.85
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,485.39,371.06
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,473.3,363.09
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,433.99,334.46
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,394.79,305.52
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,365.41,284.46
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,336.27,263.14
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,324.86,254.99
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,313.29,246.56
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,343.47,271.05
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,371.24,293.33
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,350.05,277.23
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,328.7,261.04
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,310.34,247.49
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,291.23,233.04
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,267.06,213.82
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,248.15,198.51
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,179.1,143.01
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,120.26,95.81
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,109.23,86.91
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,98.12,77.76
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,81.95,64.48
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,66.33,51.4
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,51.67,40.68
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,37.67,27.86
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,25.57,16.65
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,12.94,4.45
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,6.69,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.15,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.07,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,18.72,9.67
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,30.84,21.4
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,45.82,35.2
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,60.78,48.87
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,77.33,60.36
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,95.24,74.99
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,139.14,107.68
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,193.46,149.74
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,203.88,161.41
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,201.85,161.73
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,238.63,191.53
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,284.57,228.45
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,316.09,253.17
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,348.22,278.07
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,304.63,243.0
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,264.17,209.97
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,387.06,307.3
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,506.85,398.72
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,596.27,466.8
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,691.9,537.93
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,659.2,510.98
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,633.56,489.55
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,631.85,488.61
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,628.13,486.04
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,643.4,497.43
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,657.31,507.7
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,699.99,540.77
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,753.06,580.42
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,746.17,575.64
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,736.9,569.63
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,735.43,569.44
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,730.77,566.86
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,664.1,516.27
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,590.56,460.57
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,568.21,446.03
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,544.08,429.49
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,452.6,358.96
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,359.8,286.42
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,383.16,306.22
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,403.94,322.35
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,354.39,282.51
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,308.03,245.01
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,254.24,201.29
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,210.69,165.88
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,158.16,124.22
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,112.45,88.79
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,92.82,72.79
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,75.16,58.33
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,58.59,46.65
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,43.71,33.09
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,29.71,20.21
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,15.25,6.41
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,7.6,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.11,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,9.9,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,25.68,15.54
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,40.72,30.08
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,55.85,44.1
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,72.05,58.89
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,98.86,71.48
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,132.03,95.03
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,164.27,123.46
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,189.95,146.82
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,200.25,157.96
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,198.89,158.5
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,201.04,160.4
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,200.78,159.98
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,220.92,175.7
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,241.39,191.41
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,270.49,213.79
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,300.42,236.46
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,405.38,316.54
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,506.48,390.22
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,548.44,419.33
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,578.87,440.56
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,566.94,431.47
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,565.29,429.89
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,550.53,419.5
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,533.94,407.68
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,553.45,423.04
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,572.12,437.49
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,572.42,438.14
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,571.59,438.14
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,569.05,437.08
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,565.3,435.16
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,581.01,448.16
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,606.9,468.13
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,588.83,455.45
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,569.34,441.92
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,544.85,424.37
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,519.14,405.71
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,444.59,349.37
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,384.86,303.59
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,354.55,280.46
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,324.4,257.01
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,338.73,267.78
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,334.74,262.41
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,278.89,217.33
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,229.72,178.01
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,186.82,142.9
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,150.77,113.66
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,120.15,89.66
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,92.54,69.24
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,66.83,53.95
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,51.76,40.23
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,37.41,26.95
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,22.56,12.45
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,11.56,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,21.59,12.29
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,34.3,24.43
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,49.25,38.15
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,64.24,51.76
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,81.46,63.2
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,101.01,78.99
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,97.6,76.68
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,91.47,72.01
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,97.58,76.73
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,103.65,81.33
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,82.4,63.47
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,60.82,45.39
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,122.62,96.19
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,185.82,146.8
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,271.23,214.18
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,355.35,278.75
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,457.7,356.89
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,568.8,439.04
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,584.04,448.38
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,596.97,456.79
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,653.96,497.93
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,724.95,547.31
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,576.36,438.48
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,404.81,309.89
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,608.23,464.36
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,797.1,597.36
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,762.65,570.76
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,725.94,544.97
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,741.64,557.7
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,754.17,567.65
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,744.44,561.4
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,731.89,553.37
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,667.37,507.45
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,595.85,456.25
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,582.09,448.16
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,574.71,443.72
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,529.29,411.0
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,493.17,384.56
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,434.64,340.1
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,380.54,298.56
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,255.95,201.89
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,143.58,113.14
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,241.49,187.24
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,288.59,213.85
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,236.78,167.84
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,185.58,123.33
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,136.44,85.51
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,94.17,58.93
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,54.93,43.24
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,46.46,35.43
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,34.16,24.11
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.25,14.01
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.18,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,4.33,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,8.36,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,23.35,13.9
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,37.67,27.38
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,52.99,41.45
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,68.4,55.46
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,88.34,68.06
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,110.71,85.57
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,67.45,50.46
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,14.49,6.76
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,140.87,109.58
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,279.52,220.81
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,333.95,264.45
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,402.76,319.61
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,399.57,318.21
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,384.51,306.38
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,423.66,337.04
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,473.65,375.32
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,459.78,363.65
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,451.35,356.03
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,378.82,299.18
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,313.44,247.07
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,310.06,244.32
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,293.24,230.95
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,248.63,195.81
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,204.0,160.39
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,178.61,140.17
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,153.22,119.8
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,172.2,135.11
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,191.15,150.27
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,162.23,127.06
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,133.52,103.96
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,79.86,60.35
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,27.08,16.87
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,92.56,71.02
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,158.72,124.86
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,178.02,140.48
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,197.07,155.95
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,258.11,205.31
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,308.69,245.5
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,236.48,188.16
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,163.58,129.78
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,118.68,93.49
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,74.7,57.33
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,61.12,46.17
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,47.55,34.88
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,41.74,30.08
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,35.94,25.24
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,30.16,20.4
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,24.39,15.5
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,19.03,11.57
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,13.67,6.66
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,9.1,2.39
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,4.54,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.27,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.57,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.02,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,7.2,0.42
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,11.39,4.38
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,17.5,9.98
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,23.63,15.59
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,29.77,20.01
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,35.93,25.27
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,79.78,62.15
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,123.89,98.6
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,141.35,112.68
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,159.3,127.11
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,209.4,167.21
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,260.84,208.03
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,321.54,255.44
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,381.02,301.34
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,365.16,288.29
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,334.01,263.25
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,376.78,296.48
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,432.22,338.62
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,366.65,287.37
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,308.79,241.76
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,239.13,187.43
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,181.44,141.74
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,146.31,113.66
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,111.19,85.3
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,96.18,73.18
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,81.18,61.02
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,115.42,88.89
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,149.84,116.59
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,169.04,131.95
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,188.17,147.24
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,186.61,146.03
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,185.0,144.85
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,185.75,145.59
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,186.44,146.3
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,288.17,227.78
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,378.81,298.28
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,373.76,294.35
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,357.54,282.23
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,294.29,232.99
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,243.03,192.81
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,173.25,137.35
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,104.61,81.82
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,143.04,113.23
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,173.63,137.29
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,139.23,109.76
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,107.88,84.94
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,90.8,71.27
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,74.68,58.16
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,58.82,46.91
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,43.93,33.4
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,30.92,21.42
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,17.55,8.86
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,8.75,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,12.54,4.99
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,19.81,11.82
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,29.02,20.29
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,38.26,28.71
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,48.29,35.82
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,58.11,44.03
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,108.89,84.43
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,165.66,129.3
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,216.13,168.03
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,277.23,215.65
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,315.16,246.07
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,353.66,276.47
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,445.68,347.28
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,552.23,428.19
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,539.85,418.09
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,502.06,388.72
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,535.82,413.39
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,569.23,436.82
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,541.61,415.37
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,496.25,381.02
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,401.97,310.81
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,316.52,245.29
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,477.28,369.64
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,640.19,489.31
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,768.7,587.19
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,862.87,657.46
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,862.1,656.86
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,858.0,654.95
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,800.74,613.29
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,717.92,551.05
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,775.3,598.37
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,800.73,620.95
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,774.54,603.45
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,745.44,583.08
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,711.88,558.48
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,675.9,531.63
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,640.9,504.97
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,597.9,471.73
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,550.91,435.37
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,502.91,397.06
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,451.94,354.6
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,400.81,310.87
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,346.94,263.96
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,291.73,215.23
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,183.17,134.45
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,109.4,86.29
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,91.98,72.28
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,75.47,58.81
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,57.65,45.88
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,44.97,34.31
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,35.89,25.76
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.14,15.23
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.61,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,1.97,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,3.78,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,9.48,2.45
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,15.21,7.8
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,22.1,14.16
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,29.0,20.49
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,36.7,26.05
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,44.42,32.64
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,54.87,41.49
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,65.27,50.18
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,74.87,58.11
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,84.54,66.03
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,98.88,77.79
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,113.35,89.55
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,124.95,98.68
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,136.73,107.88
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,162.25,128.45
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,188.31,149.28
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,220.3,174.7
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,252.91,200.4
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,293.96,232.56
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,326.17,257.52
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,335.66,264.11
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,344.96,270.6
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,352.28,276.14
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,359.33,281.52
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,343.62,269.29
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,327.52,256.81
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,362.85,284.57
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,397.84,311.84
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,428.36,336.0
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,457.89,359.34
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,454.92,357.53
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,451.19,355.26
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,501.6,395.94
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,545.98,431.43
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,501.91,397.91
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,468.99,372.8
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,447.38,356.59
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,424.32,338.9
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,404.77,323.48
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,375.49,300.04
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,348.0,277.46
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,317.79,251.87
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,279.91,219.86
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,242.83,188.2
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,173.7,134.21
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,120.52,94.72
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,100.23,78.37
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,81.07,63.01
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,64.81,52.26
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,49.96,38.74
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,35.71,25.69
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,21.3,12.22
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,10.67,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,1.97,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,3.78,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,8.72,1.86
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,13.68,6.53
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,19.79,12.2
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,25.93,17.85
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,32.46,22.49
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,39.02,28.04
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,53.32,40.19
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,67.53,52.1
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,76.38,59.36
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,85.3,66.6
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,93.12,72.88
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,100.99,79.16
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,118.33,93.01
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,135.9,106.87
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,146.85,115.46
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,158.01,124.22
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,159.29,125.03
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,160.54,125.86
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,206.92,162.68
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,254.13,199.41
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,302.89,236.49
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,341.94,265.57
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,383.16,297.01
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,424.73,328.46
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,427.82,330.91
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,430.42,333.25
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,453.55,351.35
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,476.01,368.82
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,517.71,401.2
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,543.92,422.0
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,531.29,413.22
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,517.68,403.86
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,448.55,351.42
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,370.45,291.38
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,329.5,260.01
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,289.68,229.07
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,266.0,210.78
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,242.75,192.68
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,220.53,175.26
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,205.33,163.36
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,225.95,180.14
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,237.24,188.77
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,180.75,143.88
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,128.32,102.27
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,100.29,79.31
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,73.1,56.78
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,62.05,47.54
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,51.13,38.26
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,40.97,31.06
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,30.57,21.59
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,21.35,13.15
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,12.16,4.62
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,6.06,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,9.83,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,18.91,5.85
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,29.54,19.72
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,40.24,29.95
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,50.25,39.31
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,57.75,46.24
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,62.91,40.3
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,39.79,28.53
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,44.04,32.09
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,48.31,35.6
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,85.81,67.07
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,123.17,97.85
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,101.91,79.89
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,80.18,61.66
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,89.55,69.26
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,98.97,76.83
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,106.9,83.14
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,114.87,89.46
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,125.79,98.03
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,136.91,106.7
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,168.76,132.17
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,201.06,157.7
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,199.18,155.99
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,197.21,154.33
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,260.48,204.16
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,338.64,264.36
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,396.19,307.94
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,453.89,350.99
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,472.55,365.21
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,504.1,389.06
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,499.09,385.85
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,493.18,382.16
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,393.24,306.47
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,308.48,240.97
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,298.42,233.75
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,288.24,226.18
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,282.33,222.29
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,276.17,218.17
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,256.97,203.31
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,231.33,183.28
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,228.44,181.33
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,218.56,173.7
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,188.03,149.43
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,163.36,129.81
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,142.6,113.23
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,122.67,97.27
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,111.43,88.26
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,100.25,79.19
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,84.84,66.64
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,69.83,54.18
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,56.39,44.8
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,48.02,37.09
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,36.56,26.48
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.34,17.46
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,13.74,0.07
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.36,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,4.54,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,10.63,3.51
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,16.74,9.2
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,24.4,16.25
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,32.08,23.27
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,40.17,29.04
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,48.28,35.95
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,52.55,39.48
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,56.82,42.98
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,61.88,47.11
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,66.96,51.22
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,82.38,63.97
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,97.89,76.67
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,113.0,88.75
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,128.27,100.84
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,139.51,109.76
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,150.96,118.83
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,164.25,129.36
