Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,177.69,139.96
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,209.5,165.17
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,241.76,190.44
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,304.92,239.22
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,359.49,280.28
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,395.58,307.55
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,431.89,334.82
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,514.89,397.61
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,584.15,448.94
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,586.08,450.38
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,586.75,451.42
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,636.47,489.74
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,670.69,516.41
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,623.41,481.71
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,576.67,447.36
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,614.14,478.95
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,654.86,511.68
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,565.55,443.88
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,492.97,388.02
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,505.43,399.73
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,517.12,409.43
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,495.73,393.25
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,471.23,373.48
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,400.04,316.17
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,341.78,269.11
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,289.29,225.55
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,245.12,188.43
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,191.22,145.94
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,146.63,112.37
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,118.65,90.31
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,92.78,71.06
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,68.42,55.7
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,50.89,39.79
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,40.46,30.02
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,30.0,19.87
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.15,1.76
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,3.54,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,6.82,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,15.22,7.55
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,23.65,15.41
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,33.26,24.29
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,42.9,33.11
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,53.05,40.17
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,63.26,48.74
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,69.15,53.62
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,75.03,58.41
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,106.16,84.29
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,137.98,110.38
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,138.17,110.21
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,137.98,109.76
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,154.69,123.17
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,171.78,136.81
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,237.57,189.77
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,301.11,239.99
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,350.47,278.22
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,401.87,317.58
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,417.69,329.48
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,433.19,341.26
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,534.88,421.01
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,640.48,501.73
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,652.88,510.18
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,663.41,517.81
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,710.08,554.87
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,766.81,598.67
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,786.5,614.18
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,803.25,627.76
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,843.25,662.27
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,854.47,673.79
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,801.18,632.54
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,727.6,574.34
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,710.89,562.18
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,690.77,547.0
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,649.77,515.84
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,608.03,483.8
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,408.45,327.13
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,217.25,172.58
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,311.86,249.92
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,385.16,307.44
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,350.38,278.64
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,315.17,249.24
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,320.88,247.46
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,298.79,218.89
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,243.03,168.87
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,188.88,121.92
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,131.97,77.67
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,82.38,48.03
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,48.13,37.44
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,42.62,32.32
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,35.24,25.36
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,27.92,18.1
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,13.69,1.82
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,9.83,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,18.91,7.68
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,31.67,21.65
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,44.31,33.48
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,57.18,45.34
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,69.77,56.74
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,99.88,70.61
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,136.01,95.67
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,183.21,125.13
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,250.29,174.27
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,242.15,182.8
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,187.79,148.79
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,219.36,173.93
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,252.76,200.05
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,402.37,315.51
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,565.16,437.62
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,584.59,451.0
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,579.46,446.43
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,573.78,441.13
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,550.3,422.34
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,586.84,449.51
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,623.54,476.04
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,628.81,478.1
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,631.45,478.49
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,671.37,508.3
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,721.75,544.62
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,724.65,546.29
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,725.25,546.84
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,740.62,558.76
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,753.55,568.84
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,810.95,614.82
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,838.48,638.21
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,820.51,626.69
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,799.3,613.29
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,773.12,596.46
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,744.07,576.6
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,710.44,552.88
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,674.35,526.68
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,638.15,499.5
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,594.43,465.99
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,547.6,429.86
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,499.74,391.71
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,448.7,349.2
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,397.63,305.62
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,341.98,257.36
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,289.28,210.84
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,234.99,163.54
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,183.49,120.07
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,133.11,81.95
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,87.35,54.75
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,56.16,44.42
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,49.55,38.33
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,38.42,28.05
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,29.56,19.49
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.15,5.09
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,7.08,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,4.33,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,8.35,0.4
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,17.14,9.15
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,25.96,17.31
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,36.35,26.82
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,46.53,36.06
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,57.35,43.48
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,68.32,52.63
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,80.86,63.07
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,93.54,73.5
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,111.47,88.18
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,129.72,102.99
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,126.61,100.11
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,123.19,97.0
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,154.28,122.24
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,186.25,147.98
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,223.45,177.78
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,269.38,214.31
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,274.68,217.72
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,279.62,220.91
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,325.34,256.96
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,372.18,293.54
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,544.84,431.1
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,713.38,561.33
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,743.84,584.28
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,772.63,606.49
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,744.45,584.98
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,713.14,561.07
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,668.1,526.07
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,631.28,496.85
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,574.57,453.15
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,529.65,417.96
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,534.88,422.96
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,538.38,426.5
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,508.01,403.04
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,477.75,379.6
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,530.75,423.76
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,572.99,458.42
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,472.19,377.8
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,382.33,305.49
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,355.78,285.09
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,328.81,263.89
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,331.09,264.92
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,319.33,253.3
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,275.46,216.42
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,234.2,181.71
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,180.49,139.16
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,137.98,107.01
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,113.87,87.81
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,91.12,70.47
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,66.35,53.68
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,48.24,37.32
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,39.98,29.55
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,29.75,19.79
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.26,5.92
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,7.08,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,4.33,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,8.35,0.55
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,16.75,8.84
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,25.19,16.64
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,35.57,26.14
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,45.85,35.46
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,56.66,42.98
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,67.61,52.23
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,76.49,59.6
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,85.42,66.92
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,110.02,87.04
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,135.2,107.33
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,163.17,129.8
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,192.35,153.11
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,204.06,162.22
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,215.68,171.21
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,260.51,206.73
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,301.45,238.76
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,327.88,258.62
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,354.76,278.68
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,436.4,342.03
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,511.02,398.95
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,581.45,452.6
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,643.17,499.36
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,760.76,591.59
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,849.28,659.38
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,826.83,640.31
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,775.92,599.61
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,829.68,644.97
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,855.56,667.66
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,847.15,661.84
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,835.31,653.69
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,818.09,644.07
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,797.59,631.87
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,772.71,614.59
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,744.78,594.1
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,711.51,568.76
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,675.68,540.94
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,635.84,509.5
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,593.98,475.7
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,551.02,439.87
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,503.41,399.57
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,451.3,354.85
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,399.47,309.4
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,345.95,262.27
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,290.62,213.09
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,216.25,155.6
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,164.76,120.48
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,129.2,93.16
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,96.88,71.45
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,68.89,55.95
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,52.49,41.11
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,42.72,32.0
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,32.96,22.61
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,19.94,7.65
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,7.08,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,16.8,7.16
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,30.94,21.2
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,44.88,34.06
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,58.69,46.71
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,72.59,59.26
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,90.94,70.71
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,111.66,86.82
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,139.69,108.59
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,173.12,135.03
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,194.18,152.37
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,216.45,170.38
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,254.96,200.93
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,292.09,230.14
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,319.69,251.34
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,347.26,272.2
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,411.31,321.74
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,489.36,381.08
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,521.76,404.41
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,553.78,427.4
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,624.83,480.63
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,691.84,530.12
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,701.19,534.99
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,707.41,537.92
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,797.24,606.59
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,865.59,656.7
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,873.57,662.07
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,878.0,665.61
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,877.24,665.68
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,872.94,663.42
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,863.43,657.64
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,850.39,649.48
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,832.7,638.09
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,811.63,624.34
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,784.99,606.4
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,755.31,585.15
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,721.7,560.63
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,685.46,533.64
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,644.09,502.24
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,600.71,468.67
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,554.24,432.62
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,506.44,394.33
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,455.93,351.97
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,403.68,307.1
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,348.67,259.56
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,294.48,211.95
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,239.31,163.6
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,182.93,116.08
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,129.83,76.28
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,80.88,48.29
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,51.18,39.86
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,46.17,35.24
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,38.58,28.22
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,31.01,20.93
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,18.75,7.35
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,8.65,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,11.8,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,22.68,11.88
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,32.95,22.9
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,43.26,32.54
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,52.48,41.06
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,59.15,47.14
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,93.28,65.96
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,108.05,84.26
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,132.63,103.65
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,159.33,124.79
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,179.44,140.94
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,199.23,156.55
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,264.85,206.85
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,341.71,265.38
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,361.96,280.46
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,385.32,297.63
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,465.19,358.36
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,556.78,426.47
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,534.67,408.39
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,502.53,383.16
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,579.28,441.18
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,661.02,501.06
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,714.77,540.11
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,768.71,579.22
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,819.12,617.29
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,847.07,638.52
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,808.04,609.15
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,740.52,558.45
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,745.72,563.44
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,748.52,566.15
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,747.7,566.52
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,744.23,565.04
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,732.81,558.02
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,718.61,548.96
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,743.07,570.9
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,739.53,572.47
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,706.18,549.59
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,670.33,524.3
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,630.1,494.12
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,587.92,461.53
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,545.06,427.51
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,497.67,389.02
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,445.89,346.07
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,394.27,301.94
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,341.18,255.93
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,286.23,207.74
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,232.39,160.77
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,181.62,118.17
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,130.9,80.18
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,84.66,53.51
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,57.23,45.39
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,51.79,40.36
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,40.62,30.14
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,31.81,21.74
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.06,8.76
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,8.65,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,13.77,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,25.96,14.7
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,37.93,27.36
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,49.74,38.5
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,57.86,46.16
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,65.94,53.58
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,100.66,66.33
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,146.78,95.11
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,187.5,132.14
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,220.73,165.32
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,280.53,211.72
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,351.57,269.34
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,403.79,315.97
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,457.79,363.3
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,507.58,406.47
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,557.08,448.57
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,602.93,486.92
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,647.4,523.45
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,687.93,555.34
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,726.33,584.94
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,751.55,605.13
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,782.03,628.86
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,808.13,649.04
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,831.28,666.17
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,814.94,649.65
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,769.82,611.08
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,777.15,617.15
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,781.98,621.18
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,778.82,618.59
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,773.1,614.1
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,826.13,659.43
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,850.39,681.89
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,832.41,670.16
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,811.16,655.83
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,784.46,635.45
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,754.8,612.46
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,699.27,567.07
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,642.28,520.38
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,606.14,491.59
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,566.93,459.62
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,518.13,418.76
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,469.32,377.27
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,415.83,331.52
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,364.58,287.14
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,322.5,248.72
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,274.89,204.33
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,208.59,152.61
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,162.92,121.34
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,129.36,95.4
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,99.19,74.92
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,75.82,62.38
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,61.81,49.62
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,48.62,37.41
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,34.61,24.3
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,21.38,10.18
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,9.14,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,18.31,8.86
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,32.38,22.57
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,46.31,35.48
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,60.34,48.39
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,74.49,61.22
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,91.8,72.07
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,111.76,87.87
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,155.75,114.67
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,226.73,166.12
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,267.14,204.77
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,296.06,232.9
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,372.92,294.83
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,457.35,364.35
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,507.42,407.0
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,555.68,447.19
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,600.63,484.75
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,644.13,520.43
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,685.32,553.86
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,717.98,580.41
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,749.69,605.33
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,778.6,627.74
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,803.72,647.18
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,825.79,663.32
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,841.53,674.56
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,853.89,683.33
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,862.49,689.36
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,867.7,692.96
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,867.0,692.24
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,862.86,689.08
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,853.66,682.43
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,841.01,673.29
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,822.99,660.02
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,801.68,644.35
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,775.13,623.9
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,745.74,600.95
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,712.01,574.25
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,675.79,545.21
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,638.87,515.05
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,594.82,478.85
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,547.79,439.52
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,499.75,398.53
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,447.9,353.74
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,394.59,306.95
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,341.09,259.77
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,288.78,213.08
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,235.04,165.67
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,184.38,122.8
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,134.66,85.31
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,89.76,59.42
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,63.37,51.26
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,53.98,42.67
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,44.92,34.18
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,35.88,25.48
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,23.25,11.96
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,11.02,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,9.52,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,19.02,9.61
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,33.08,23.25
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,47.0,36.15
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,61.01,49.0
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,75.15,61.79
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,92.39,72.49
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,112.36,88.18
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,147.31,114.24
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,190.05,147.3
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,232.97,181.37
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,279.58,218.8
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,314.89,248.6
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,349.48,277.28
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,403.34,320.5
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,470.53,374.0
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,548.82,436.37
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,631.1,501.56
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,628.71,498.23
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,605.92,478.98
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,688.32,544.41
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,757.87,599.55
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,772.83,605.72
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,761.62,593.26
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,753.06,585.84
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,740.28,575.26
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,717.51,557.77
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,683.92,532.42
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,682.11,531.46
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,678.43,528.97
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,721.89,562.87
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,753.32,587.61
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,779.74,610.76
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,778.44,613.85
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,754.25,595.75
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,727.06,575.28
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,701.2,555.03
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,664.81,526.73
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,625.39,495.89
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,583.89,462.74
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,438.34,347.81
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,307.78,244.58
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,301.08,239.04
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,289.4,228.36
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,277.67,216.11
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,255.5,193.72
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,223.71,160.31
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,179.26,116.29
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,128.84,78.54
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,82.61,52.44
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,56.22,44.7
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,50.36,39.31
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,42.62,32.12
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,32.74,22.83
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,21.64,11.06
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,11.02,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.55,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,24.95,14.52
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.17,25.11
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.41,34.76
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,55.12,43.78
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,62.08,50.15
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,87.81,62.97
