Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,96.98,77.01
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,145.66,106.61
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,225.54,163.51
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,258.14,196.46
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,273.39,213.49
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,350.91,272.41
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,450.49,350.2
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,499.09,390.54
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,547.02,429.55
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,590.99,464.79
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,633.38,498.05
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,669.89,525.92
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,710.11,555.86
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,741.62,579.43
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,770.26,600.63
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,794.02,617.87
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,814.51,632.37
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,830.44,643.41
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,842.96,652.15
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,850.03,657.42
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,853.64,660.38
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,852.57,660.14
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,848.06,657.59
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,838.52,651.54
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,825.6,643.16
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,808.14,631.76
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,787.41,617.98
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,761.21,599.62
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,732.06,578.56
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,639.01,504.88
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,532.66,420.92
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,576.35,457.48
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,581.34,462.33
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,536.13,425.18
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,490.97,387.24
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,440.03,343.79
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,389.08,299.31
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,298.74,228.54
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,232.89,180.37
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,217.42,158.08
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,176.85,113.84
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,126.34,75.97
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,79.79,49.95
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,53.79,42.53
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,48.22,37.41
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,40.37,30.15
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,32.48,22.63
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,20.67,10.56
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,10.68,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,12.35,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,24.06,13.93
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,37.33,27.01
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,50.61,39.38
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,63.82,51.53
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,76.71,63.19
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,99.99,73.74
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,133.3,95.89
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,159.31,120.16
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,175.84,137.53
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,242.85,182.92
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,338.04,254.89
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,390.65,300.77
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,441.04,344.15
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,460.42,362.9
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,449.86,356.11
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,537.28,425.57
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,623.63,493.73
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,622.21,489.79
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,598.26,468.54
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,610.49,476.8
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,611.5,476.42
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,716.54,558.68
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,798.85,622.28
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,814.74,632.36
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,827.35,640.62
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,835.03,645.47
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,839.36,648.07
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,839.13,647.88
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,835.56,645.47
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,823.44,637.13
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,808.2,626.71
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,791.08,615.56
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,770.83,601.56
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,747.71,585.16
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,721.44,566.15
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,688.68,542.04
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,653.49,515.56
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,566.67,447.12
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,472.35,373.02
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,407.3,322.5
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,343.18,272.22
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,318.4,252.31
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,291.8,230.19
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,278.08,216.09
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,254.55,192.45
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,166.83,126.25
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,104.11,82.44
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,89.63,70.7
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,75.44,58.96
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,60.37,48.4
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,50.27,39.24
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,42.54,32.02
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,32.78,22.83
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.04,11.8
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.39,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,5.9,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,12.57,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,25.02,14.83
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,34.24,24.28
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,45.79,34.97
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,52.13,40.95
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,58.44,46.71
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,95.68,68.2
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,124.3,95.0
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,158.25,119.99
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,200.38,152.71
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,241.09,185.75
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,286.0,222.6
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,323.61,254.35
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,360.97,285.34
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,448.31,353.61
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,542.29,427.27
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,586.37,462.81
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,624.4,493.32
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,617.56,486.21
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,573.11,450.08
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,675.65,531.14
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,760.59,597.98
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,785.3,616.02
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,806.94,631.27
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,822.64,642.04
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,834.99,650.51
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,843.16,656.53
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,847.97,660.4
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,847.36,660.28
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,843.35,657.86
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,835.09,652.49
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,823.36,644.7
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,805.9,632.83
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,785.16,618.6
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,760.06,600.55
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,731.92,579.77
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,698.84,554.64
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,663.19,527.06
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,623.84,496.22
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,582.41,462.98
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,536.64,425.49
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,489.59,385.96
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,440.31,343.63
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,389.74,299.22
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,336.38,252.24
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,283.74,205.25
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,230.58,158.11
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,175.89,111.78
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,124.62,73.52
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,77.08,47.47
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,51.83,40.79
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,46.87,36.23
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,40.12,29.97
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,33.4,23.51
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,23.17,12.96
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.21,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,6.29,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,6.83,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,13.7,5.63
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,24.45,15.8
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,35.05,25.61
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,47.11,36.65
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,59.07,47.47
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,71.62,55.82
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,84.53,66.52
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,93.35,73.75
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,102.14,80.86
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,124.54,99.06
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,147.82,117.84
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,152.25,121.21
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,156.33,124.29
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,147.26,116.39
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,137.7,108.15
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,154.52,121.62
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,171.67,135.3
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,149.66,117.28
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,127.29,98.97
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,187.52,147.58
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,248.79,196.24
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,220.21,173.31
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,191.37,150.21
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,246.05,193.79
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,312.5,245.96
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,244.77,192.49
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,188.33,147.6
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,295.91,233.41
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,396.51,311.84
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,506.22,398.73
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,610.73,479.94
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,536.44,422.5
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,473.73,373.61
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,451.37,356.92
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,428.84,339.85
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,416.39,330.75
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,403.02,320.79
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,294.68,234.99
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,194.82,154.61
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,207.84,165.6
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,223.43,178.51
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,249.28,199.21
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,271.52,216.0
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,295.97,228.37
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,284.38,206.49
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,231.26,159.27
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,176.79,113.17
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,126.07,75.32
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,79.14,49.67
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,54.96,43.58
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,50.48,39.44
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,43.48,32.88
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,36.51,26.12
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,23.92,13.66
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,13.69,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,7.08,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,6.07,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,12.17,4.4
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,21.36,13.09
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,30.58,21.62
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,41.61,31.73
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,52.3,41.41
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,63.76,49.12
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,75.46,58.85
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,85.13,66.85
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,94.87,74.8
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,99.48,78.4
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,104.02,81.92
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,104.37,81.94
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,104.63,81.91
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,121.67,95.56
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,138.97,109.28
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,160.85,126.84
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,183.13,144.61
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,206.49,163.17
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,230.22,181.93
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,247.65,195.56
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,265.22,209.25
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,322.72,253.97
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,372.33,291.82
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,345.96,270.97
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,318.9,249.71
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,321.15,251.52
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,323.11,253.07
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,397.8,311.76
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,472.04,369.11
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,518.15,405.19
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,550.94,431.21
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,558.26,437.92
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,572.91,450.1
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,499.01,393.32
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,437.02,345.03
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,444.01,352.36
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,448.05,357.06
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,411.82,328.69
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,376.59,300.96
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,351.01,280.72
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,325.21,260.04
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,374.71,296.94
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,386.71,299.37
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,335.21,253.99
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,284.83,209.22
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,232.77,163.46
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,183.22,121.8
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,134.56,85.68
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,90.35,61.01
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,64.33,51.94
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,58.0,46.14
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,48.75,37.63
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,39.47,28.86
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,26.53,16.03
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,13.76,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,15.11,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,29.48,18.8
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,41.95,31.13
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,54.32,42.72
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,63.27,51.06
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,72.13,59.11
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,92.7,68.73
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,103.24,81.58
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,118.23,93.77
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,133.38,106.07
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,163.75,130.27
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,196.57,156.4
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,205.78,163.87
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,213.66,170.06
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,267.68,212.25
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,331.7,261.43
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,336.88,264.78
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,346.42,271.51
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,403.35,314.16
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,455.28,351.97
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,491.06,378.21
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,527.5,404.78
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,621.55,475.06
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,719.87,546.29
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,741.53,562.12
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,761.17,577.19
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,816.87,620.63
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,848.73,645.76
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,848.21,647.27
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,844.32,646.61
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,834.68,641.8
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,821.72,634.54
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,804.7,625.42
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,784.45,613.3
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,758.85,596.03
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,730.34,576.01
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,697.67,551.84
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,662.5,525.13
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,622.81,494.4
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,584.78,463.97
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,538.94,426.2
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,491.94,386.63
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,441.93,343.77
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,391.59,299.72
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,338.84,253.04
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,283.84,204.27
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,230.74,157.87
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,179.85,115.37
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,129.7,78.72
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,83.5,53.88
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,59.58,47.51
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,54.17,42.58
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,46.12,35.18
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,35.73,25.53
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.0,14.87
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.37,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,7.47,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,14.48,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,28.4,17.91
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,38.84,28.34
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,49.29,38.13
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,57.08,45.37
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,64.82,52.39
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,90.9,60.6
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,136.32,85.75
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,183.81,120.73
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,234.58,162.41
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,284.85,205.27
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,337.1,249.92
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,387.86,293.57
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,440.58,337.82
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,488.48,376.69
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,535.93,414.08
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,579.71,448.49
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,622.0,480.97
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,660.24,509.06
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,696.3,534.94
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,720.28,552.96
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,748.93,573.88
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,772.12,591.0
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,792.29,605.86
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,808.18,617.39
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,820.88,626.47
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,827.99,631.76
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,831.88,634.93
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,831.38,635.45
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,827.7,633.82
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,819.65,629.18
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,808.35,622.29
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,791.12,611.76
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,770.79,598.59
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,745.97,580.79
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,718.31,560.61
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,693.59,541.83
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,658.22,514.97
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,618.61,484.54
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,577.18,452.11
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,531.93,415.79
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,485.65,377.72
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,436.68,336.62
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,385.41,292.75
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,333.1,247.78
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,281.82,203.12
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,229.58,157.97
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,179.74,116.73
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,130.79,81.14
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,86.04,56.91
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,63.22,50.74
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,54.96,43.29
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,46.29,35.29
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,37.61,27.09
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,25.97,15.73
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,14.44,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,7.47,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,5.3,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,10.63,3.24
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,18.66,10.75
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,26.71,18.14
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,35.95,26.57
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,45.21,34.93
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,55.01,41.58
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,64.78,49.79
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,73.2,56.74
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,81.66,63.65
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,108.08,85.21
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,134.99,106.76
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,157.6,124.67
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,181.03,143.12
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,207.83,164.13
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,239.94,189.14
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,272.31,214.17
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,305.73,239.8
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,328.54,256.64
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,351.61,273.58
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,388.32,301.48
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,425.95,329.8
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,483.49,373.12
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,532.57,409.73
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,530.98,408.1
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,528.04,405.8
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,519.68,399.59
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,510.21,392.58
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,530.35,408.13
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,549.37,422.66
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,549.33,423.12
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,548.06,422.79
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,520.84,402.63
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,493.43,382.33
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,497.1,386.34
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,498.61,388.46
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,444.19,347.28
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,384.5,301.75
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,345.08,271.7
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,307.15,242.43
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,257.25,203.46
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,206.38,163.3
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,182.15,144.22
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,158.67,125.58
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,141.97,112.54
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,125.76,99.78
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,113.6,90.06
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,101.71,80.49
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,87.9,69.11
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,74.28,57.73
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,61.47,49.2
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,48.87,37.89
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,43.71,33.09
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,40.27,29.55
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,28.04,17.62
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,15.82,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,8.26,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,14.41,0.0
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,28.55,18.26
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,38.06,27.82
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,47.64,36.85
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,54.24,43.05
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,63.15,51.12
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,76.31,59.78
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,89.98,71.05
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,104.56,82.92
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,119.59,95.01
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,132.72,105.25
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,146.12,115.61
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,174.27,137.89
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,206.39,163.15
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,229.86,181.4
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,253.93,200.04
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,295.71,232.39
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,339.42,265.84
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,352.52,274.91
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,365.07,283.61
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,390.25,302.39
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,415.67,321.16
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,459.15,353.54
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,493.5,378.87
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,512.7,392.72
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,531.35,406.21
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,506.12,387.02
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,468.48,359.0
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,438.85,337.17
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,408.74,314.72
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,416.59,320.53
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,423.79,325.64
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,433.88,333.71
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,442.89,340.96
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,454.7,350.46
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,455.12,351.51
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,426.33,330.3
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,397.81,309.22
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,383.23,298.78
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,367.49,287.16
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,334.51,262.41
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,297.61,234.32
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,264.05,208.14
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,232.04,182.97
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,192.61,151.91
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,156.38,123.43
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,141.44,111.32
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,126.18,98.86
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,107.48,84.16
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,91.42,71.73
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,69.94,56.68
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,54.96,43.31
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,47.31,36.24
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,37.24,26.85
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,26.52,16.41
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,15.88,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,8.26,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,13.73,0.0
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,27.33,17.31
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,36.22,26.18
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,47.49,36.59
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,53.47,42.2
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,59.43,47.62
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,68.05,47.27
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,68.36,52.59
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,88.66,69.45
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,109.23,86.26
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,130.38,102.9
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,152.48,120.14
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,178.08,140.23
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,207.38,163.12
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,227.03,178.34
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,246.99,193.75
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,279.95,219.12
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,314.05,245.13
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,328.2,255.18
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,342.06,265.02
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,384.49,297.13
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,428.12,329.68
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,435.95,335.06
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,443.13,340.16
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,480.61,367.98
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,507.67,387.9
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,523.65,399.71
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,538.82,410.99
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,549.2,418.94
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,558.42,426.09
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,570.42,434.98
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,580.74,442.58
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,592.2,451.77
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,592.12,452.7
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,523.44,402.23
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,465.98,359.43
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,450.62,348.78
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,434.21,336.97
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,375.59,292.5
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,313.95,245.31
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,294.11,230.35
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,274.12,214.96
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,233.69,183.44
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,195.66,153.69
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,167.86,132.05
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,143.12,112.71
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,118.32,92.92
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,94.7,73.96
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,82.08,63.78
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,69.62,53.55
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,56.97,45.02
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,52.83,41.27
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,45.87,34.9
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,38.92,28.33
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,26.26,16.28
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,15.92,0.0
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,8.26,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
