Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,58.95,47.06
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,69.2,56.29
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,80.25,57.87
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,124.66,77.93
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,171.71,110.32
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,221.97,150.62
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,272.03,193.12
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,324.12,237.92
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,377.42,283.97
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,428.11,327.07
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,475.9,366.31
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,523.25,403.92
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,567.05,438.61
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,609.35,471.2
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,643.17,496.2
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,679.54,522.26
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,710.57,545.35
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,738.87,566.14
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,762.79,583.6
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,783.66,598.72
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,799.46,610.82
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,812.01,620.2
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,820.1,626.47
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,824.92,630.55
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,824.98,631.4
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,821.84,630.08
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,815.14,626.57
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,805.02,620.64
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,788.5,608.95
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,768.78,594.62
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,743.61,576.29
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,715.72,555.71
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,684.26,531.9
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,650.3,505.84
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,556.42,432.66
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,458.57,356.74
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,440.22,343.24
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,421.85,328.42
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,399.13,308.16
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,368.47,279.77
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,328.43,243.88
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,283.47,202.92
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,232.01,158.62
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,182.79,118.12
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,134.25,82.84
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,89.34,58.61
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,65.69,52.73
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,60.56,48.14
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,50.13,38.78
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.21,31.43
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,31.28,21.13
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,20.37,8.45
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,10.62,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,14.29,0.63
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,27.55,17.58
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,41.73,30.88
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,55.74,43.7
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,70.04,56.67
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,84.05,69.17
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,98.2,76.67
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,124.44,93.53
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,150.92,114.68
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,175.3,135.4
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,217.1,166.44
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,269.2,206.5
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,336.68,256.41
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,425.51,324.87
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,444.59,343.95
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,436.33,339.8
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,520.71,405.25
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,606.96,471.48
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,641.94,497.24
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,679.81,524.61
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,711.23,548.09
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,739.92,569.28
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,744.99,569.96
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,725.36,553.21
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,779.6,596.13
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,815.15,624.91
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,823.49,630.88
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,828.51,634.83
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,828.64,634.86
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,825.46,632.71
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,816.61,625.82
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,804.49,616.75
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,788.68,605.86
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,769.64,592.15
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,745.21,574.43
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,717.81,554.32
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,686.65,532.13
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,652.93,507.53
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,614.66,478.01
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,574.42,446.34
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,532.56,412.5
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,486.57,374.71
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,437.84,334.01
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,388.79,292.08
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,337.34,247.5
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,286.5,203.03
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,231.1,155.65
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,180.98,114.51
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,128.94,83.84
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,101.98,75.49
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,73.21,59.33
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,56.29,44.38
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,49.53,38.19
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,42.73,31.77
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.39,20.31
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,20.46,8.72
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,10.62,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.54,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.1,2.02
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,14.83,7.38
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,20.56,12.68
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,27.47,18.99
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,34.39,25.25
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,41.71,30.14
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,49.06,36.25
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,59.53,44.98
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,69.8,53.47
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,87.48,68.06
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,105.3,82.61
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,92.52,71.76
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,79.38,60.69
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,121.91,95.36
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,164.97,129.9
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,209.02,165.09
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,259.44,205.02
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,246.54,194.46
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,238.15,187.56
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,257.36,202.68
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,276.77,217.86
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,283.01,222.63
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,289.13,227.34
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,314.58,247.79
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,331.1,261.26
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,326.94,257.99
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,322.44,254.5
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,386.89,305.77
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,450.9,356.08
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,459.52,363.12
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,467.28,369.62
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,512.61,406.1
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,545.39,432.61
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,509.67,404.56
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,474.47,376.95
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,446.79,355.45
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,419.21,333.91
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,467.24,373.62
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,502.22,401.45
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,453.69,361.84
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,403.68,321.12
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,378.22,299.11
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,344.3,269.38
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,325.28,247.38
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,286.24,206.32
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,234.37,160.3
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,180.07,114.43
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,129.66,77.07
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,82.4,51.44
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,56.61,44.88
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,51.48,40.28
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,45.64,34.96
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,39.82,29.46
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,30.9,20.92
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,20.59,9.1
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,10.62,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.46,0.55
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,28.74,18.53
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.24,27.0
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,48.16,37.15
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,53.69,42.37
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,59.23,47.41
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,67.82,54.92
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,113.35,67.48
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,161.84,100.61
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,213.12,142.07
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,266.82,188.64
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,318.46,234.64
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,368.8,279.87
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,419.24,324.59
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,467.35,366.66
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,513.69,406.48
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,557.17,443.2
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,599.0,477.86
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,637.55,509.38
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,674.19,538.88
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,706.18,564.42
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,735.37,587.49
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,760.02,606.9
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,781.59,623.79
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,737.63,585.13
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,658.35,519.74
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,755.38,599.55
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,824.17,655.72
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,824.8,656.43
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,822.06,654.98
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,814.71,650.15
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,803.93,642.8
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,788.25,631.8
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,769.25,617.83
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,745.17,599.37
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,718.03,578.25
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,686.98,553.41
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,653.26,526.06
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,615.31,494.98
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,575.17,461.49
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,531.91,424.71
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,487.12,385.85
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,438.73,343.31
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,389.72,299.37
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,336.48,251.86
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,284.81,205.18
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,232.72,158.71
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,182.63,116.25
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,127.9,75.07
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,80.02,49.01
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,55.22,43.82
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,52.14,41.04
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,45.94,35.38
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,39.74,29.53
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,31.25,21.34
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.28,9.85
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.13,0.28
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.15,18.02
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,37.66,27.36
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,45.23,34.56
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,50.53,39.56
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,55.85,44.4
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,75.6,61.82
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,118.5,78.86
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,158.88,102.16
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,213.98,142.14
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,264.62,186.31
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,316.81,232.89
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,367.07,278.22
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,417.35,322.99
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,465.75,365.47
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,512.94,406.14
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,556.15,442.7
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,597.66,477.11
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,636.42,508.96
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,673.17,538.72
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,704.96,563.9
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,733.95,586.56
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,759.46,606.48
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,781.93,623.72
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,799.02,636.01
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,812.72,645.85
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,821.79,652.33
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,827.45,656.38
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,828.14,656.44
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,825.4,654.07
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,817.37,648.1
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,805.97,639.75
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,790.25,628.06
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,771.18,613.57
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,748.33,594.75
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,722.26,573.35
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,690.85,548.55
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,656.7,521.27
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,618.84,490.81
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,578.63,457.89
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,535.07,422.39
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,489.91,384.6
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,441.29,342.37
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,391.74,298.44
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,340.15,252.14
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,285.88,203.35
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,232.88,156.31
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,181.1,112.47
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,129.08,73.91
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,79.87,47.53
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,52.74,41.45
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,44.71,34.28
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,39.68,29.71
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,34.72,25.02
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,27.2,17.82
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,19.75,8.87
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,9.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,13.25,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.97,16.99
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,34.2,24.27
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,41.47,31.14
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,46.54,35.89
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,51.63,40.5
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,59.25,47.14
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,109.94,63.72
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,158.25,95.77
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,209.09,136.08
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,259.63,179.26
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,311.33,224.23
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,361.4,267.93
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,412.29,311.48
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,459.77,350.8
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,506.41,388.34
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,549.14,422.69
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,590.16,454.93
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,629.23,485.4
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,666.61,514.1
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,698.23,538.07
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,727.03,559.7
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,751.27,577.85
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,772.37,593.21
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,789.12,604.74
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,802.49,614.0
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,811.22,620.46
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,816.54,624.65
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,816.89,624.83
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,813.81,622.75
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,806.82,618.36
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,796.34,611.63
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,780.95,600.91
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,762.19,587.9
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,739.0,571.1
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,712.65,551.73
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,681.63,528.61
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,647.88,503.04
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,610.54,474.24
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,570.9,443.02
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,527.37,408.03
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,482.25,370.86
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,434.3,330.48
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,385.47,288.35
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,334.72,243.89
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,284.01,198.94
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,231.87,153.47
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,176.92,107.72
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,125.44,69.97
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,76.62,44.06
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,49.65,38.39
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,46.03,35.17
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,40.59,30.28
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,32.42,22.81
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,25.61,16.32
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.92,8.3
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,11.67,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,23.86,14.35
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,30.45,20.94
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,37.09,27.14
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.87,34.26
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,57.84,45.82
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,69.44,56.01
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,81.51,63.43
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,105.25,82.65
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,130.35,102.71
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,191.55,146.35
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,271.35,205.85
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,271.21,209.81
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,257.57,201.57
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,323.52,252.43
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,399.06,310.23
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,443.08,343.82
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,489.45,378.99
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,343.12,267.73
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,164.48,126.81
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,225.81,175.31
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,296.09,229.3
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,340.03,262.59
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,384.71,296.19
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,421.26,323.52
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,458.07,350.83
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,358.09,275.58
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,248.85,191.86
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,269.63,208.26
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,290.26,224.1
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,353.78,272.82
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,406.9,312.93
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,438.06,336.87
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,476.36,365.94
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,447.56,344.55
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,410.82,317.39
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,384.66,298.69
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,358.82,279.94
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,325.16,254.43
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,292.5,229.45
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,278.51,218.95
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,264.08,207.91
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,220.27,173.61
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,177.4,139.85
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,164.3,129.85
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,151.18,119.66
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,130.11,102.89
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,110.1,86.92
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,66.9,51.12
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,21.35,12.63
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,17.89,10.37
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,14.44,7.27
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,11.39,4.49
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,8.34,1.7
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,5.68,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.57,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,12.07,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,24.65,15.05
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,31.62,22.04
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,38.65,28.61
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,43.13,32.84
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,47.67,36.97
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,58.45,46.52
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,106.4,60.34
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,156.09,93.27
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,208.26,135.04
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,260.62,180.1
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,316.63,228.96
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,368.08,274.53
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,419.51,319.35
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,468.03,360.28
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,515.59,399.26
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,560.35,435.9
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,603.41,470.36
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,642.95,501.56
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,680.04,530.35
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,712.56,555.31
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,742.22,577.83
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,767.66,596.1
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,789.94,611.55
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,807.45,624.33
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,821.52,634.97
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,830.94,642.63
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,836.85,647.89
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,837.71,649.88
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,835.08,649.4
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,827.35,645.48
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,816.11,638.95
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,800.62,628.43
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,781.69,615.28
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,757.32,597.3
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,729.86,576.67
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,698.94,552.61
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,665.2,525.96
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,626.86,495.36
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,586.35,462.39
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,542.79,427.08
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,497.55,389.39
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,448.52,346.98
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,398.8,303.07
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,346.86,256.63
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,292.44,207.86
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,238.92,160.54
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,186.77,116.5
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,134.59,77.92
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,85.31,51.19
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,51.94,40.57
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,47.63,36.72
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,42.31,31.83
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,37.04,26.84
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,29.18,19.37
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,21.37,10.32
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,10.23,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,13.31,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,27.15,17.03
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,34.04,24.08
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,41.01,30.69
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,46.17,35.53
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,51.36,40.24
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,57.57,45.64
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,110.24,63.62
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,160.21,96.5
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,212.69,138.26
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,264.77,182.98
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,317.79,229.38
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,369.82,275.29
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,422.65,321.07
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,471.03,361.78
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,518.42,400.54
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,562.29,436.35
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,604.4,469.92
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,644.53,501.31
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,682.79,530.67
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,715.16,555.27
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,744.64,577.38
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,768.8,594.35
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,789.52,608.53
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,806.54,620.93
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,820.15,630.99
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,828.06,637.79
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,832.43,642.24
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,832.91,644.23
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,830.0,643.76
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,823.25,640.73
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,813.02,635.08
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,797.47,625.06
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,778.56,612.04
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,755.54,595.48
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,729.31,576.09
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,641.9,505.78
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,549.1,431.43
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,529.48,416.82
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,505.51,398.07
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,481.99,379.5
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,455.72,357.65
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,433.05,336.05
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,398.89,303.01
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,345.57,255.49
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,293.66,208.79
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,240.2,161.69
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,188.34,118.06
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,136.9,80.05
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,83.91,49.82
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,54.6,42.74
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,50.38,38.99
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,44.81,33.97
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,39.27,28.79
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,31.11,21.03
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,22.97,11.62
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,11.02,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.72,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.96,17.73
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,34.86,24.82
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,41.87,31.42
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,46.65,35.94
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,51.49,40.34
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,60.98,48.66
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,109.56,62.63
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,160.57,96.26
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,214.02,139.09
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,266.79,185.12
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,320.66,233.33
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,374.2,281.47
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,425.13,326.88
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,474.01,369.09
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,521.88,409.34
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,566.33,446.71
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,608.94,481.76
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,645.93,510.6
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,679.31,535.91
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,711.6,561.23
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,741.09,584.06
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,766.38,603.71
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,788.62,620.89
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,805.44,633.48
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,818.9,643.38
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,828.15,650.29
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,834.03,654.83
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,834.96,655.83
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,832.5,654.45
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,825.81,650.22
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,815.65,643.49
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,800.54,632.96
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,782.05,619.42
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,758.15,601.43
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,731.2,580.82
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,700.52,556.79
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,667.08,530.2
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,628.98,499.55
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,588.73,466.57
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,516.69,408.55
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,447.01,352.53
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,368.83,289.92
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,297.79,234.1
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,279.49,217.09
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,252.57,192.04
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,183.95,140.16
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,132.51,103.91
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,119.33,92.81
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,103.93,80.8
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,73.64,59.76
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,52.41,40.94
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,46.54,35.65
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,40.7,30.17
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,32.2,22.08
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.72,12.35
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,11.41,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
