Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,13.64,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,27.05,16.24
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,36.87,26.51
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,46.74,35.77
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,43.19,32.97
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,40.57,30.76
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,49.45,38.71
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,58.18,44.21
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,70.85,54.81
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,83.65,65.41
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,96.22,75.54
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,108.9,85.65
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,125.36,98.88
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,142.18,112.31
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,152.67,120.54
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,163.33,128.89
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,188.4,148.83
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,214.02,169.04
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,275.48,217.58
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,334.25,263.26
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,343.52,269.95
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,352.39,276.47
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,382.85,299.33
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,413.7,322.19
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,414.72,322.71
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,415.15,322.91
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,429.5,333.93
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,443.43,344.59
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,457.06,355.16
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,470.02,365.24
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,457.93,356.21
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,445.32,346.9
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,445.88,347.88
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,445.63,348.21
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,457.82,358.18
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,459.09,359.82
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,401.47,315.53
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,354.04,278.8
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,315.38,248.92
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,277.99,219.76
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,263.36,208.51
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,248.56,196.99
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,206.85,163.92
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,165.3,130.78
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,158.62,125.84
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,151.53,120.45
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,123.73,98.02
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,97.21,76.55
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,81.81,63.85
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,66.61,51.17
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,56.17,44.5
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,45.84,35.3
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,43.52,33.14
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,45.1,34.23
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,32.98,22.91
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,23.41,12.42
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,12.2,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.2,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.32,13.86
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.52,23.55
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,45.05,34.29
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,48.26,37.5
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,55.57,44.16
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,67.47,54.63
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,79.86,62.34
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,96.1,75.69
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,112.76,89.22
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,138.94,110.01
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,167.43,132.59
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,186.31,147.57
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,205.51,162.71
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,256.63,202.38
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,316.72,248.48
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,379.98,297.06
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,455.73,354.58
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,447.95,348.0
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,441.49,342.4
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,430.64,333.64
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,408.27,316.12
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,493.48,380.28
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,581.62,444.31
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,553.19,422.14
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,530.79,404.88
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,575.65,438.89
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,629.23,478.2
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,614.59,466.79
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,589.44,448.48
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,625.01,475.72
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,649.0,494.21
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,642.82,490.43
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,634.38,485.21
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,573.73,440.13
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,507.58,390.81
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,519.43,400.85
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,519.4,401.48
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,571.11,442.24
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,589.67,456.41
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,484.07,375.64
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,385.6,300.76
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,333.17,260.33
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,289.28,226.11
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,270.47,209.8
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,249.1,190.5
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,184.14,141.31
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,133.31,104.55
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,119.77,93.45
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,104.71,81.54
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,86.22,71.02
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,72.56,58.96
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,56.21,44.3
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,42.03,31.4
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,32.86,22.72
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.13,11.34
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,8.37,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,16.79,7.73
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,29.69,20.2
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,42.32,31.87
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,56.17,44.52
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,69.94,56.92
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,83.38,68.67
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,99.0,77.81
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,133.07,97.71
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,193.07,138.53
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,207.75,157.18
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,203.47,159.15
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,260.94,202.79
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,329.94,255.73
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,347.62,270.61
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,355.27,277.15
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,412.2,320.79
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,468.66,363.43
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,402.2,312.06
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,323.46,250.49
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,354.09,273.99
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,385.33,297.21
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,455.35,349.69
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,518.27,395.89
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,474.26,362.26
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,417.21,319.35
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,398.2,305.28
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,378.5,290.42
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,399.2,306.26
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,419.41,321.47
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,371.83,285.82
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,324.37,250.12
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,338.55,261.42
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,352.15,271.99
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,342.34,264.79
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,332.31,257.52
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,331.29,257.22
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,329.57,256.33
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,288.48,225.01
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,248.65,194.44
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,248.01,194.41
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,246.42,193.45
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,210.58,165.46
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,174.4,137.07
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,156.41,123.22
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,138.94,109.65
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,130.22,102.74
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,121.15,95.47
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,95.1,74.53
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,70.11,54.11
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,59.26,47.24
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,48.63,37.79
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,41.82,31.59
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,40.59,30.13
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,31.74,21.75
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.86,11.84
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,11.31,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.95,12.46
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,30.69,21.03
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,38.48,28.46
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,32.41,23.36
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,29.77,21.11
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,36.31,26.93
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,42.87,31.04
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,57.97,43.74
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,72.67,55.95
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,83.32,64.51
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,94.06,73.03
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,101.13,78.59
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,108.22,84.15
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,139.39,109.2
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,171.23,134.48
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,209.21,164.38
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,253.49,198.84
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,260.57,203.53
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,260.75,202.97
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,238.37,185.34
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,215.38,167.24
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,299.16,232.27
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,378.03,291.69
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,349.7,269.61
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,320.52,247.29
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,402.34,309.83
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,495.27,378.47
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,462.75,353.77
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,440.1,336.93
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,461.56,353.43
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,492.18,376.2
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,488.78,373.82
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,484.4,370.96
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,465.81,357.47
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,446.81,343.71
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,443.88,342.23
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,439.12,339.19
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,350.27,272.11
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,273.72,213.47
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,261.58,204.61
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,249.11,195.17
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,227.03,178.13
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,205.41,161.36
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,192.1,151.18
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,178.2,140.29
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,136.39,107.21
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,97.97,76.75
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,75.09,57.91
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,52.16,38.75
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,43.65,33.25
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,35.16,25.7
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,35.97,26.34
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,41.37,30.82
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,32.51,22.4
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.12,11.21
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,11.41,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.48,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.57,13.54
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,32.22,22.32
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,39.95,29.74
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,45.81,35.3
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,51.68,40.68
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,48.62,37.89
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,52.93,39.59
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,82.02,63.97
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,111.15,87.99
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,101.2,79.44
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,90.33,70.22
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,120.14,94.53
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,150.5,118.98
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,158.69,125.03
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,166.95,131.16
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,178.99,140.54
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,191.19,150.02
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,187.21,146.64
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,183.03,143.14
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,190.23,148.73
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,197.46,154.34
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,275.05,215.03
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,347.9,270.63
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,379.08,294.36
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,410.44,318.26
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,443.41,343.55
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,476.2,368.59
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,442.24,342.6
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,407.7,316.23
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,403.99,313.84
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,399.83,311.01
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,400.33,311.79
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,400.24,312.13
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,447.03,349.24
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,480.75,376.01
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,449.63,352.99
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,418.9,330.21
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,339.66,268.51
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,271.78,215.02
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,274.49,217.68
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,275.53,218.75
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,225.14,178.73
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,175.67,139.26
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,154.87,122.72
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,134.81,106.69
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,120.08,94.92
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,105.78,83.46
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,89.9,70.56
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,74.26,57.66
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,62.99,50.55
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,52.05,40.8
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.64,33.23
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,40.76,30.37
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,32.22,22.21
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.73,12.38
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,11.41,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.11,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,9.87,1.96
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,17.9,9.87
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,25.96,17.33
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,35.57,26.14
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,45.15,34.83
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,55.13,43.67
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,65.25,50.03
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,81.17,63.33
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,97.31,76.66
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,112.1,88.67
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,127.15,100.8
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,144.76,114.88
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,162.98,129.4
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,161.87,127.97
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,160.37,126.25
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,197.06,155.57
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,234.69,185.34
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,223.37,176.0
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,211.46,166.27
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,227.11,178.55
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,242.87,190.84
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,237.83,186.67
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,232.61,182.41
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,288.56,226.48
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,337.27,264.34
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,374.71,293.43
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,412.12,322.34
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,410.32,321.0
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,407.99,319.39
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,382.13,299.5
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,356.1,279.43
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,384.37,302.09
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,411.54,323.72
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,411.82,324.49
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,411.17,324.58
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,363.42,287.31
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,317.15,250.98
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,321.34,254.92
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,324.01,257.47
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,301.18,239.98
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,278.51,222.46
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,261.7,209.04
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,244.24,194.89
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,203.03,161.81
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,165.06,131.46
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,137.34,109.2
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,111.98,88.85
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,102.72,81.39
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,92.98,73.49
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,78.38,64.44
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,65.25,52.73
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,50.66,39.53
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,39.04,28.85
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,30.55,20.75
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,22.05,11.01
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,10.23,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,21.32,10.58
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,28.29,18.85
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,35.38,25.66
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,49.57,38.6
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,67.84,55.04
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,80.96,66.58
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,95.94,75.5
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,115.67,91.08
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,138.76,109.37
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,134.0,105.97
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,125.69,99.49
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,210.5,166.21
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,303.27,239.06
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,337.34,265.85
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,372.11,292.96
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,419.58,330.14
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,464.09,364.76
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,491.76,386.06
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,518.31,406.35
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,627.93,493.71
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,725.94,571.65
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,751.23,590.97
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,773.42,608.06
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,725.72,567.39
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,641.29,499.15
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,648.3,505.62
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,653.74,510.53
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,692.71,540.35
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,722.19,563.01
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,745.04,581.44
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,764.17,597.09
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,745.23,583.17
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,724.11,567.69
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,664.33,522.16
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,598.47,471.75
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,570.73,450.7
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,542.48,428.94
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,471.07,373.02
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,398.72,316.1
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,390.8,310.83
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,384.08,305.75
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,317.89,252.97
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,259.63,206.68
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,218.06,173.43
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,180.01,143.12
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,152.77,121.24
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,127.84,101.29
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,102.98,81.38
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,79.74,62.54
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,67.31,54.6
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,55.41,43.97
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.4,33.08
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,36.14,26.29
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,28.33,18.82
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,20.54,9.76
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,9.83,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,9.83,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,20.57,9.77
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,27.19,17.86
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,33.93,24.37
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,42.47,32.29
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,55.41,43.99
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,66.97,54.2
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,79.07,61.71
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,109.63,86.01
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,144.88,113.79
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,192.49,148.74
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,253.1,195.24
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,286.43,223.35
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,318.78,250.21
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,347.56,273.22
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,369.74,290.52
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,478.43,375.72
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,586.03,460.18
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,549.22,430.32
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,464.92,363.04
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,603.56,473.3
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,725.23,568.58
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,751.09,586.41
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,773.82,601.43
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,791.77,613.93
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,806.33,624.1
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,816.23,631.27
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,822.66,636.08
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,774.09,598.11
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,700.06,539.14
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,660.91,510.33
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,629.15,486.35
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,719.21,560.13
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,771.44,604.49
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,709.42,555.19
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,633.8,495.56
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,564.86,443.17
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,508.15,399.23
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,484.44,381.7
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,459.26,362.55
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,425.73,336.96
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,392.02,310.74
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,328.51,260.3
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,276.2,218.85
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,260.29,204.89
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,240.5,186.98
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,207.86,159.55
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,175.8,132.82
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,140.79,106.21
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,110.68,84.6
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,86.6,71.44
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,72.78,59.18
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.12,41.54
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,34.6,24.81
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,27.13,17.69
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,19.71,8.96
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,9.05,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.99,8.31
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,25.27,16.15
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,31.67,22.32
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.86,38.72
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,68.3,55.23
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,81.49,66.73
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,113.61,81.8
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,141.66,90.97
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,194.27,122.99
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,248.65,169.18
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,300.5,214.31
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,351.52,259.23
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,402.49,303.37
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,450.94,344.78
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,498.52,384.53
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,543.08,421.09
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,585.98,455.57
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,624.66,485.21
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,660.51,512.06
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,693.25,536.98
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,723.26,559.55
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,749.81,579.64
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,773.38,596.59
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,791.61,609.43
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,806.5,620.0
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,817.46,627.9
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,825.03,633.5
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,827.22,635.43
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,825.93,635.03
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,819.56,631.36
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,809.72,625.29
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,795.22,615.92
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,777.32,604.35
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,755.45,590.22
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,730.25,572.52
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,699.75,550.02
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,666.45,524.89
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,576.34,453.19
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,478.92,376.05
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,435.21,342.93
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,393.28,310.51
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,420.27,329.39
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,406.72,312.34
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,355.79,267.33
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,304.71,221.43
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,232.9,167.5
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,184.19,136.58
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,150.99,100.11
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,95.04,51.93
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,48.99,38.1
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,46.11,35.51
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,41.1,30.89
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,33.3,23.65
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,26.47,17.1
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,19.78,8.85
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,9.44,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,10.62,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,22.2,10.26
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,29.94,20.04
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,37.76,27.57
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,42.97,32.55
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,48.24,37.41
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,52.15,40.85
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,101.85,58.63
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,151.61,90.71
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,204.27,132.57
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,242.38,176.37
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,254.8,196.84
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,301.05,234.33
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,357.82,280.59
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,356.54,281.77
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,342.75,271.38
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,377.22,298.71
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,412.67,326.49
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,429.13,339.06
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,443.98,350.18
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,527.83,416.52
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,617.98,486.71
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,553.67,435.26
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,480.58,376.49
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,602.28,473.0
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,727.5,569.67
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,802.06,630.33
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,854.47,672.35
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,856.73,673.94
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,855.44,673.23
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,848.98,668.83
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,838.97,661.91
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,824.24,651.4
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,806.03,638.38
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,783.5,622.07
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,757.61,602.22
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,726.93,578.27
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,693.35,551.73
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,655.85,521.84
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,615.83,489.37
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,571.06,452.37
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,524.55,413.15
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,475.43,370.99
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,425.21,326.9
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,372.8,280.19
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,320.28,232.74
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,262.78,181.48
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,208.74,134.33
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,154.7,91.34
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,103.32,57.97
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,54.23,42.58
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,46.42,35.64
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,41.4,31.08
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,36.44,26.41
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,28.88,19.15
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,21.44,9.88
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,10.23,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
