Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,7.47,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,15.71,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,22.87,13.39
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,32.77,22.95
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,48.34,37.14
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,67.16,54.12
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,81.97,67.36
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,108.79,81.5
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,142.02,104.53
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,183.85,136.12
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,225.32,169.57
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,274.93,210.21
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,342.48,261.88
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,426.28,328.64
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,477.13,372.36
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,527.04,414.15
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,573.82,452.53
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,618.83,488.56
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,660.59,520.26
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,699.97,549.31
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,698.61,544.89
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,666.22,517.37
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,750.13,583.56
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,819.15,636.01
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,839.13,649.98
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,855.58,662.1
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,866.71,670.67
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,874.19,676.76
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,876.76,679.78
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,875.62,680.24
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,868.26,674.96
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,857.3,667.16
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,842.4,658.58
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,823.97,647.41
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,800.98,631.61
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,774.51,613.2
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,743.31,589.43
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,709.15,562.88
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,671.35,533.29
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,630.82,500.98
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,586.22,464.7
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,539.79,426.09
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,489.74,383.65
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,438.42,339.04
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,384.74,292.09
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,330.9,243.94
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,275.55,193.83
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,221.07,145.25
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,161.92,96.12
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,108.5,58.28
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,57.55,35.45
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,43.27,32.81
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,38.06,28.04
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,32.93,23.15
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,23.38,14.02
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,16.59,1.5
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,7.87,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,7.08,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,14.88,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,22.47,12.95
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,32.78,22.94
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,38.3,28.27
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,43.88,33.49
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,58.53,46.51
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,78.84,61.35
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,97.72,76.77
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,117.69,92.91
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,137.36,108.5
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,159.48,125.99
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,167.73,132.57
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,176.94,139.83
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,244.06,193.22
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,319.98,253.02
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,320.83,253.36
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,325.72,256.8
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,378.48,297.35
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,425.41,332.83
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,470.23,367.23
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,516.64,402.6
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,574.51,446.72
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,623.63,484.09
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,642.67,498.25
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,660.39,511.54
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,671.8,520.44
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,681.6,528.2
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,696.36,540.28
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,719.46,558.26
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,805.15,628.06
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,860.8,672.5
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,796.1,623.12
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,711.19,556.02
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,759.26,597.61
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,776.2,615.41
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,744.66,591.39
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,710.25,564.92
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,671.04,534.33
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,629.63,501.35
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,585.1,465.89
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,538.88,428.07
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,487.31,384.23
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,436.17,339.82
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,382.77,292.65
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,329.68,244.99
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,274.17,195.79
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,218.29,147.27
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,165.43,103.98
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,116.0,68.88
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,69.27,46.32
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,55.04,43.22
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,48.21,36.89
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,38.86,28.17
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,28.43,18.08
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.13,0.89
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,9.44,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,8.65,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,16.53,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,27.53,16.95
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,38.56,27.92
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,46.62,35.6
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,57.23,45.32
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,66.97,53.97
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,112.64,68.72
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,160.97,101.91
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,213.17,143.87
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,265.15,188.31
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,319.37,235.22
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,374.56,283.2
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,427.84,328.85
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,478.29,371.41
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,528.16,412.43
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,574.5,449.99
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,619.48,485.7
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,596.39,465.96
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,538.13,418.85
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,520.28,404.65
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,486.56,378.06
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,501.87,389.83
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,516.33,400.76
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,541.63,420.28
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,566.54,439.47
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,583.67,452.1
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,599.81,464.0
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,633.75,490.24
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,654.44,506.78
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,622.24,482.53
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,577.7,449.1
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,604.67,470.84
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,617.51,481.87
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,621.73,486.83
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,631.62,495.75
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,616.43,485.86
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,597.89,473.18
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,583.12,462.49
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,562.98,447.09
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,554.12,439.72
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,531.25,420.31
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,483.94,380.55
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,434.97,338.46
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,381.92,292.87
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,329.64,247.1
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,276.28,199.64
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,224.07,153.75
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,171.62,110.99
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,123.02,76.3
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,77.01,52.83
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,60.98,48.46
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,49.72,38.21
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,41.37,30.31
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,29.69,19.01
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,17.99,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,9.44,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,8.26,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,15.74,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,28.41,17.54
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,41.01,30.01
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,50.3,38.81
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,59.55,47.36
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,73.14,59.42
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,87.68,68.42
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,98.1,77.08
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,108.0,85.26
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,128.0,101.08
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,149.11,117.7
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,165.72,130.93
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,182.61,144.29
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,206.42,163.12
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,227.53,179.64
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,249.07,196.41
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,270.99,213.39
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,275.37,216.04
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,279.26,218.32
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,326.49,254.99
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,375.08,292.24
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,391.72,304.72
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,408.22,317.17
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,472.92,366.87
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,526.24,407.53
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,540.89,418.71
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,554.71,429.43
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,551.61,427.41
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,547.43,424.64
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,534.25,415.13
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,520.25,404.97
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,493.2,384.66
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,454.04,355.05
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,431.68,338.28
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,409.31,321.35
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,371.37,292.0
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,334.39,263.23
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,310.06,244.46
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,286.11,225.87
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,266.19,210.78
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,246.45,195.67
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,224.01,177.91
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,202.05,160.45
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,164.42,130.23
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,132.01,104.2
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,111.21,87.39
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,91.0,70.94
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,78.7,60.97
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,66.53,50.95
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,66.24,47.69
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,59.58,47.21
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,50.36,38.83
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,41.09,30.17
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,28.54,18.02
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,15.88,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,8.26,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,7.47,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.4,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,25.42,14.93
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,36.51,26.08
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,47.07,35.96
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,55.08,43.4
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,48.96,34.32
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,43.65,31.73
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,53.32,39.88
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,62.94,47.89
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,75.11,57.83
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,87.38,67.71
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,116.39,91.35
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,146.02,115.22
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,169.55,133.64
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,193.77,152.42
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,195.84,153.71
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,197.65,154.86
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,197.2,154.23
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,196.57,153.48
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,235.39,183.94
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,274.92,214.54
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,307.2,238.77
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,329.66,255.28
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,347.51,268.73
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,365.3,282.13
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,406.52,313.53
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,447.79,344.61
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,454.5,349.58
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,460.61,354.3
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,511.85,393.43
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,548.21,421.2
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,530.89,408.4
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,512.92,395.35
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,487.98,377.13
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,462.9,358.7
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,396.52,308.51
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,343.1,267.63
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,314.48,245.95
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,286.5,224.52
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,275.62,216.85
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,264.12,208.52
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,230.28,181.93
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,197.96,156.45
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,170.9,134.98
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,148.2,116.92
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,120.4,94.63
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,93.92,73.3
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,81.56,63.34
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,69.34,53.31
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,67.04,47.97
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,57.18,45.09
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,48.52,37.13
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,39.84,28.94
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,27.85,17.25
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,15.85,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,8.26,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,6.69,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,12.87,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,24.89,14.33
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,36.89,26.37
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,46.25,35.17
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,55.56,43.7
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,71.44,53.13
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,86.2,67.07
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,114.6,88.57
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,148.92,114.62
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,165.98,128.69
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,181.39,141.21
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,224.03,174.01
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,276.18,213.94
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,322.24,248.42
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,372.26,285.54
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,392.19,300.53
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,409.91,313.77
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,443.74,338.35
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,478.08,362.86
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,497.01,376.45
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,514.8,389.25
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,567.86,427.85
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,611.11,459.04
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,620.33,465.42
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,627.9,470.93
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,593.61,446.74
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,569.33,429.41
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,567.51,428.89
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,564.53,427.35
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,553.7,420.09
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,541.92,412.13
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,523.45,398.95
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,504.4,385.33
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,488.13,374.01
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,471.23,362.12
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,445.43,343.31
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,419.62,324.37
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,409.94,317.91
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,398.5,309.86
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,375.02,292.18
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,350.77,273.67
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,302.0,235.99
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,251.73,196.94
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,211.05,165.45
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,173.49,136.25
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,149.78,117.39
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,127.18,99.35
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,108.5,84.58
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,91.16,70.82
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,77.99,57.44
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,60.84,48.1
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,49.84,38.18
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,38.66,27.89
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,25.12,14.87
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,11.57,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,5.9,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,4.72,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,9.32,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,22.89,12.5
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,36.44,25.92
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,47.64,36.34
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,58.66,46.4
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,73.66,55.05
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,88.88,68.75
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,96.65,75.22
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,103.19,80.7
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,128.22,100.21
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,154.99,120.88
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,167.37,130.48
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,179.55,139.89
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,212.69,165.64
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,243.64,189.37
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,275.64,213.76
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,308.79,238.83
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,321.01,247.3
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,332.74,255.43
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,359.21,275.23
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,386.08,295.14
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,404.23,308.62
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,422.25,322.03
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,430.82,328.29
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,438.91,334.27
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,459.07,349.42
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,478.86,364.21
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,469.49,357.21
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,459.46,349.89
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,452.55,345.18
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,445.11,340.06
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,478.67,365.75
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,497.37,380.31
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,469.12,359.78
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,429.67,331.0
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,409.02,316.64
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,388.24,301.93
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,367.77,286.84
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,347.1,271.44
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,316.41,247.96
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,286.55,224.97
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,251.8,197.98
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,218.63,172.04
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,182.45,143.54
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,146.57,115.13
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,120.37,94.25
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,95.4,74.24
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,82.28,63.69
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,69.31,53.08
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,65.58,46.44
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,53.46,41.62
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,44.85,33.79
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.2,25.72
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,24.58,14.25
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,12.92,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,6.69,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,5.9,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,11.8,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.11,11.69
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,32.85,22.87
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,42.99,32.39
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,51.03,39.85
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,58.25,41.59
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,64.96,49.85
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,81.79,63.88
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,98.9,77.89
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,122.77,96.74
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,148.03,116.5
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,174.92,137.65
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,201.05,158.02
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,236.79,185.47
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,274.5,214.09
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,295.93,230.32
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,317.42,246.55
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,296.97,230.56
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,274.34,212.89
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,306.26,237.42
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,338.83,262.0
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,362.26,279.02
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,385.87,296.08
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,435.4,333.39
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,498.85,380.17
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,501.74,382.34
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,503.85,384.39
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,466.46,356.56
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,442.24,338.32
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,414.91,318.13
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,387.4,297.67
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,392.53,302.05
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,397.03,305.84
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,393.69,303.86
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,389.72,301.44
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,372.45,289.31
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,355.02,277.01
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,367.91,287.88
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,386.29,302.54
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,354.49,278.16
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,323.29,254.2
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,274.56,216.32
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,235.31,185.63
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,201.48,158.98
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,169.7,133.83
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,137.97,108.6
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,110.43,86.74
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,95.15,74.57
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,80.39,62.62
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,70.4,50.44
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,53.74,42.02
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,42.85,32.1
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,34.14,23.9
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.16,12.9
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.18,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,6.29,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.11,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,10.23,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.27,10.72
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,32.65,22.65
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,41.4,30.95
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,52.33,40.97
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,69.91,51.18
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,85.83,66.73
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,105.57,82.49
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,127.31,99.78
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,152.04,119.2
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,178.38,139.77
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,210.34,164.83
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,244.38,191.38
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,276.01,215.97
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,315.74,246.57
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,319.89,249.34
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,329.37,256.15
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,360.31,279.11
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,391.99,302.25
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,463.94,356.13
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,528.87,403.85
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,491.92,375.48
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,438.34,335.2
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,502.0,383.12
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,553.67,421.17
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,553.74,420.95
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,552.64,420.25
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,513.81,391.64
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,460.06,352.02
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,471.8,361.74
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,496.11,380.27
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,445.39,342.67
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,408.4,315.15
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,426.75,330.19
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,454.87,352.14
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,382.35,297.17
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,323.65,252.23
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,306.85,239.86
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,289.99,227.2
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,278.96,219.43
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,267.31,211.0
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,228.19,180.29
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,187.24,147.92
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,156.84,123.78
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,127.9,100.69
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,112.21,88.16
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,96.89,75.81
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,83.36,64.87
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,69.99,53.88
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,66.02,46.64
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,54.53,42.7
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,43.48,32.62
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,34.78,24.41
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.11,12.63
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.42,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,5.9,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,10.23,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,20.64,9.89
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,33.31,23.12
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,41.5,30.97
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,49.62,38.52
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,69.28,50.14
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,84.91,66.14
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,104.72,82.01
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,126.79,99.65
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,152.95,120.54
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,181.04,142.97
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,183.15,144.93
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,179.22,141.75
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,270.97,213.94
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,362.88,284.59
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,365.08,285.69
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,362.95,283.45
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,393.63,306.05
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,424.79,328.54
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,421.84,325.46
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,405.2,312.34
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,506.63,389.25
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,612.3,466.46
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,545.35,415.67
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,473.04,361.23
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,423.05,324.06
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,372.03,285.46
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,391.68,300.45
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,410.93,314.73
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,448.57,343.1
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,498.76,380.04
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,488.98,372.61
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,478.48,365.08
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,433.21,331.8
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,401.17,308.15
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,385.85,297.69
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,370.21,286.79
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,315.95,245.71
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,263.9,205.92
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,274.68,215.05
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,283.18,221.94
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,252.31,198.02
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,222.57,174.96
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,182.04,143.23
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,142.13,111.77
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,125.71,98.83
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,109.79,86.14
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,94.48,73.97
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,79.68,62.0
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,72.24,51.75
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,54.8,42.93
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.15,34.07
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,35.44,24.94
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,23.46,12.62
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,11.8,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
