Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.4,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.57,18.18
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,37.29,26.95
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,45.98,35.12
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,55.3,35.53
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,46.75,34.24
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,56.3,42.31
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,65.89,50.28
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,84.64,65.82
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,103.63,81.35
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,122.32,96.41
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,141.47,111.71
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,137.96,108.28
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,134.13,104.66
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,164.56,128.93
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,195.84,153.55
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,225.12,176.32
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,255.02,199.34
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,300.35,234.2
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,335.82,261.09
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,324.41,251.48
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,312.34,241.58
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,322.27,249.22
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,332.05,256.66
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,428.19,330.73
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,541.31,415.07
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,581.56,445.64
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,635.82,486.36
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,539.34,414.93
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,442.73,342.17
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,413.71,320.92
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,384.82,299.26
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,390.96,304.92
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,396.14,309.77
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,355.79,279.36
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,316.51,249.49
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,273.58,216.06
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,223.54,176.6
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,185.8,146.61
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,149.2,117.26
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,148.25,116.84
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,147.06,116.18
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,111.92,87.81
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,77.63,59.75
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,70.99,54.4
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,64.38,49.0
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,54.8,41.02
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,45.2,32.91
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,53.59,33.7
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,43.15,32.43
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,35.1,24.91
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,27.07,16.73
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,13.34,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,12.93,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,25.7,15.69
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.24,26.89
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,48.68,37.49
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,52.74,34.51
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,38.24,27.14
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,46.74,34.37
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,55.26,41.5
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,63.38,48.12
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,71.5,54.63
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,83.92,64.76
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,96.45,74.87
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,108.69,84.5
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,121.03,94.09
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,132.38,103.01
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,143.93,112.06
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,178.45,139.43
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,213.76,167.03
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,230.74,179.95
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,247.88,192.98
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,230.58,178.86
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,213.08,164.75
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,290.74,224.66
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,359.03,275.72
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,362.53,277.86
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,365.71,280.18
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,371.7,284.73
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,377.32,289.03
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,341.24,262.05
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,290.45,223.85
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,321.41,247.9
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,337.1,260.0
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,340.78,263.26
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,343.91,266.19
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,330.94,256.74
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,317.78,247.18
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,342.97,267.68
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,374.97,292.84
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,316.03,247.6
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,270.06,212.18
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,242.63,191.05
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,215.94,170.2
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,177.71,140.29
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,139.02,109.69
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,118.96,93.67
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,99.88,78.35
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,84.69,66.03
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,69.8,53.73
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,66.79,45.52
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,47.47,36.2
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,37.25,26.68
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.18,14.88
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.61,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.55,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,25.54,15.42
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,33.27,23.42
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,41.04,30.76
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,67.55,44.54
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,69.89,53.8
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,84.7,66.16
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,99.75,78.5
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,136.72,107.9
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,175.93,138.97
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,184.4,145.82
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,191.32,151.26
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,209.28,164.97
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,227.39,178.58
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,245.53,192.49
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,263.84,206.44
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,288.88,225.15
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,314.41,244.02
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,353.9,274.01
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,394.46,304.46
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,413.19,318.23
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,431.8,332.01
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,439.24,337.53
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,446.18,342.76
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,511.03,391.64
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,559.69,428.02
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,547.82,419.22
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,534.96,410.02
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,542.59,416.57
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,549.04,422.16
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,512.22,394.94
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,475.51,367.73
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,408.09,317.2
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,356.94,278.26
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,382.06,298.83
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,416.74,326.18
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,362.12,284.29
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,321.25,252.82
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,285.23,224.96
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,250.58,197.92
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,244.39,193.43
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,236.39,187.16
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,188.02,148.9
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,140.6,111.17
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,116.78,92.01
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,94.27,73.84
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,79.82,61.9
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,65.55,49.94
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,64.46,43.19
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,45.98,34.71
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,36.09,25.55
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,24.43,13.98
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.23,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.94,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,26.18,15.76
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,34.99,24.85
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,43.77,33.13
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,71.08,47.98
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,75.78,58.69
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,91.71,71.81
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,108.39,85.4
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,122.69,96.85
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,137.14,108.26
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,160.24,126.7
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,189.63,150.04
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,206.87,163.14
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,224.21,176.19
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,275.35,216.21
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,329.34,257.82
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,352.45,275.04
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,375.63,292.32
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,403.24,313.18
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,445.12,344.5
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,484.29,373.29
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,524.05,402.25
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,553.03,424.03
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,581.73,445.61
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,603.94,462.71
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,641.06,490.38
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,620.17,475.83
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,613.74,471.79
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,591.95,456.45
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,569.31,440.3
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,609.77,472.25
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,631.85,490.45
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,596.65,464.54
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,561.41,438.51
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,539.63,422.76
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,516.69,405.93
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,486.11,383.06
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,455.04,359.53
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,404.13,320.02
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,365.06,289.3
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,325.79,258.19
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,287.97,227.91
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,243.29,192.39
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,197.43,155.71
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,156.15,122.54
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,119.53,93.43
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,99.51,77.23
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,80.2,61.5
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,70.61,48.05
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,44.41,33.29
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,34.89,24.38
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,23.66,12.95
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,11.84,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.24,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.47,14.17
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,35.29,25.06
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,44.4,33.64
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,80.99,48.06
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,129.83,80.06
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,118.75,82.77
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,67.41,51.54
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,101.3,79.42
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,136.52,107.94
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,137.75,108.69
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,138.27,108.84
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,176.02,139.17
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,222.98,176.52
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,238.86,188.7
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,254.76,200.89
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,271.28,213.13
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,287.9,225.35
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,341.1,266.64
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,396.05,308.65
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,425.8,331.04
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,455.88,353.65
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,503.37,389.3
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,535.43,413.33
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,532.58,410.89
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,528.69,407.86
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,565.02,436.04
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,600.24,463.08
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,545.85,421.13
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,475.11,367.22
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,516.6,400.67
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,539.75,420.15
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,538.07,420.05
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,534.49,418.57
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,494.24,388.12
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,454.88,358.19
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,423.34,334.41
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,392.08,310.56
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,356.49,282.94
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,321.8,255.78
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,269.05,213.97
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,227.86,181.1
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,187.29,148.84
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,146.37,116.07
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,120.23,94.94
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,95.83,75.23
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,80.57,62.7
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,65.52,50.11
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,64.59,43.66
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,46.7,35.4
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,33.85,23.52
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,23.54,12.48
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,12.2,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.78,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.94,13.54
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,31.74,21.96
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,39.61,29.42
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,53.01,31.33
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,35.93,25.17
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,43.65,31.75
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,51.38,38.24
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,64.52,49.11
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,77.68,59.82
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,95.61,74.47
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,113.74,89.11
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,126.66,99.36
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,139.77,109.71
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,159.8,125.63
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,180.3,141.8
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,174.95,136.96
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,169.47,132.13
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,197.39,154.17
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,225.76,176.31
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,299.27,233.63
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,363.12,282.46
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,386.85,300.38
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,410.61,318.45
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,371.26,288.3
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,331.41,257.7
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,362.98,282.32
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,394.33,306.43
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,459.59,357.28
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,539.8,418.21
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,511.42,396.65
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,482.86,375.37
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,469.85,366.19
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,456.15,356.39
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,375.5,294.65
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,311.6,245.0
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,310.78,245.12
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,308.89,244.18
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,271.13,214.61
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,234.88,186.1
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,202.32,160.39
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,166.04,131.43
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,141.67,111.97
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,118.39,93.28
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,97.57,76.35
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,77.17,59.57
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,65.16,49.7
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,53.28,39.75
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,58.28,37.08
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,40.98,30.37
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,32.0,21.89
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,23.04,11.56
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,11.02,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,11.8,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.74,14.01
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,32.88,23.02
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,41.08,30.84
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,70.42,46.17
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,68.56,52.88
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,83.52,65.46
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,98.79,78.06
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,122.5,97.21
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,147.8,117.56
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,154.54,122.9
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,160.57,127.58
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,173.1,137.18
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,185.69,146.71
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,202.02,159.46
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,218.6,172.36
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,269.11,211.65
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,311.82,244.18
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,335.31,261.94
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,359.05,279.89
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,318.85,248.55
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,263.77,205.59
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,343.46,267.64
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,410.51,318.62
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,435.45,336.82
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,460.16,354.92
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,414.19,320.0
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,367.95,284.77
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,362.9,281.28
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,357.55,277.44
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,366.06,284.34
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,374.01,290.81
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,357.85,278.71
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,341.64,266.62
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,324.86,254.12
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,308.08,241.56
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,285.25,224.16
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,262.76,206.92
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,231.87,183.18
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,194.79,154.2
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,178.33,141.31
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,162.11,128.48
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,152.71,121.08
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,142.87,113.17
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,115.56,91.06
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,89.94,70.28
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,75.48,58.41
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,61.21,46.45
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,62.45,41.58
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,45.28,34.08
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.39,22.17
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.04,10.16
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,11.41,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,12.2,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,23.44,12.62
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,34.71,24.45
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,45.95,34.96
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,57.3,37.07
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,42.89,30.97
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,52.52,39.15
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,62.12,47.16
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,72.95,56.09
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,83.88,64.98
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,104.24,81.58
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,124.85,98.17
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,147.14,115.73
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,170.14,133.64
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,183.1,143.62
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,196.23,153.7
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,200.34,156.33
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,204.36,158.93
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,224.6,174.54
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,245.11,190.2
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,273.78,212.15
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,318.63,246.16
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,333.15,256.88
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,347.58,267.67
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,378.52,291.07
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,409.45,314.23
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,403.71,309.84
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,397.57,305.39
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,383.81,295.34
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,369.82,285.12
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,372.04,287.33
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,373.8,289.14
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,359.33,278.59
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,344.75,267.97
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,308.59,240.61
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,273.28,213.64
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,306.95,241.09
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,337.54,265.67
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,283.15,223.66
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,231.79,183.63
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,200.27,158.82
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,164.77,130.5
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,131.71,103.9
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,100.06,78.23
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,86.3,67.05
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,72.67,55.83
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,60.7,45.95
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,48.86,36.0
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,55.93,36.93
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,44.35,33.23
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,32.4,22.03
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,20.4,8.06
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,10.62,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,12.2,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,23.26,12.18
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,35.81,25.38
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,48.67,37.34
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,69.27,48.06
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,67.18,51.71
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,83.0,64.99
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,99.21,78.38
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,149.06,117.74
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,209.56,165.58
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,209.53,166.09
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,211.12,167.53
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,213.4,168.83
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,206.46,162.65
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,254.59,200.5
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,296.61,232.92
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,352.79,276.36
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,424.98,331.13
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,395.39,307.66
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,376.6,292.61
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,503.65,389.67
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,636.11,486.42
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,511.16,392.64
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,379.7,292.42
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,382.36,295.06
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,384.68,296.87
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,453.3,349.34
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,538.97,412.82
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,512.31,392.47
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,468.19,359.99
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,436.13,336.15
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,404.28,312.25
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,380.68,294.79
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,357.24,277.33
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,353.99,275.43
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,349.94,272.83
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,340.51,266.14
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,330.16,258.68
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,294.08,231.44
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,259.36,204.98
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,239.71,189.87
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,219.85,174.31
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,178.13,141.11
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,135.95,107.34
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,120.97,95.27
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,106.08,83.06
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,87.29,67.78
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,69.73,53.4
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,63.55,45.3
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,46.72,35.09
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,31.19,20.85
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,15.29,3.75
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,7.87,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,7.47,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,14.63,5.26
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,31.54,21.5
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,48.71,37.16
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,53.79,37.53
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,45.96,33.56
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,57.78,43.59
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,69.74,53.58
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,83.73,65.02
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,97.88,76.39
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,112.16,87.87
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,126.58,99.35
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,151.77,119.49
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,177.85,140.16
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,210.82,166.11
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,255.35,200.74
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,266.31,208.19
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,277.13,215.55
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,310.24,240.62
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,344.06,265.83
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,395.27,304.17
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,447.73,342.64
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,442.91,338.23
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,437.28,333.67
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,433.09,330.38
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,428.34,326.7
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,457.67,348.89
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,486.44,370.34
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,506.34,384.89
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,507.63,386.25
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,496.8,379.14
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,485.22,371.52
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,432.47,333.07
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,396.56,306.69
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,398.71,309.42
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,412.43,320.5
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,386.61,301.61
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,360.77,282.63
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,312.21,245.57
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,276.36,217.95
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,234.85,185.54
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,195.74,154.71
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,175.19,138.72
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,154.96,122.7
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,143.81,113.16
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,130.53,101.37
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,104.42,80.15
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,80.82,61.17
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,58.62,43.27
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,39.93,29.14
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,24.57,15.14
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,8.35,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,4.33,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
