Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,8.26,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,16.09,6.05
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,32.32,22.14
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,49.82,38.12
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,55.44,38.23
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,45.95,33.57
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,57.41,43.29
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,68.99,52.96
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,76.46,58.92
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,83.94,64.8
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,95.38,74.0
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,106.9,83.18
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,126.73,99.06
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,146.96,115.1
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,148.94,116.35
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,150.89,117.65
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,162.0,126.08
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,173.26,134.55
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,221.85,172.68
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,285.71,221.82
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,316.17,244.74
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,347.04,267.96
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,332.2,256.52
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,316.91,244.91
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,323.84,250.36
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,330.56,255.58
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,332.93,257.48
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,335.03,259.22
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,352.7,273.15
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,369.97,286.73
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,396.27,307.35
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,421.53,327.07
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,387.59,301.49
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,354.21,276.31
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,345.3,270.05
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,335.94,263.33
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,328.18,257.98
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,319.47,251.83
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,296.46,234.24
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,273.52,216.56
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,229.35,181.72
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,187.86,148.76
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,151.77,120.09
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,123.29,97.36
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,106.39,83.72
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,90.1,70.46
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,74.43,57.42
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,58.99,44.36
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,58.36,39.97
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,42.95,31.7
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,28.79,18.54
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.39,0.49
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,7.47,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,8.65,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,16.79,6.15
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,32.32,22.07
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,50.07,34.99
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,65.77,46.63
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,66.55,50.97
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,83.6,65.21
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,101.31,79.8
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,103.84,81.64
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,105.78,82.89
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,121.83,95.78
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,138.24,108.84
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,182.84,144.63
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,238.71,188.86
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,263.68,208.07
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,289.17,227.64
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,282.53,221.44
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,274.81,214.51
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,355.09,277.0
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,454.05,351.7
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,462.81,357.39
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,454.02,350.7
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,508.18,391.21
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,545.74,418.99
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,592.98,454.73
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,657.29,502.1
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,658.42,503.5
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,657.91,504.2
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,668.71,513.04
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,677.62,520.46
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,632.27,487.0
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,571.0,441.97
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,525.7,408.46
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,481.32,375.15
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,472.23,370.08
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,461.51,363.49
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,409.05,323.14
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,359.0,284.37
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,322.33,256.22
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,297.25,236.76
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,281.36,224.42
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,255.54,203.86
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,204.83,163.05
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,165.24,131.14
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,135.61,107.08
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,106.06,83.02
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,86.51,67.11
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,68.19,52.08
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,61.81,43.14
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,42.13,31.06
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,28.11,17.84
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,13.79,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,7.08,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,5.51,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,10.65,1.53
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,24.37,15.21
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,37.57,25.93
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,54.04,40.2
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,70.95,54.69
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,88.13,68.89
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,106.34,83.82
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,124.7,98.67
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,143.7,113.85
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,191.56,152.37
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,239.05,190.28
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,276.65,220.01
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,326.26,258.82
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,363.88,287.91
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,402.81,317.76
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,410.22,321.94
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,415.51,324.49
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,443.2,345.25
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,471.0,365.85
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,490.42,380.24
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,509.39,394.3
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,546.09,422.09
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,582.79,449.64
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,643.89,495.35
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,687.04,527.8
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,646.41,496.79
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,586.77,452.3
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,580.38,448.69
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,572.73,443.89
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,532.78,413.72
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,493.11,383.66
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,477.32,372.25
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,461.13,360.49
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,457.89,359.14
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,452.7,356.17
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,480.82,379.47
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,488.99,387.12
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,360.26,286.2
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,245.44,194.57
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,235.16,186.94
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,223.53,177.77
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,162.45,128.83
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,103.42,81.14
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,100.54,78.92
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,96.95,75.91
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,79.01,61.07
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,61.86,46.74
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,57.55,40.17
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,41.85,30.62
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,27.42,17.01
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,12.94,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,6.69,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,9.44,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,18.2,6.02
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,32.44,22.04
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,51.68,34.81
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,88.25,57.31
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,132.32,89.64
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,124.8,92.01
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,88.19,68.72
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,106.91,84.03
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,126.31,99.64
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,142.3,112.35
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,158.69,125.27
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,180.89,142.49
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,203.77,159.99
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,244.48,191.62
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,277.8,217.06
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,302.98,235.95
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,328.59,255.05
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,343.81,266.17
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,358.91,277.22
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,386.95,297.61
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,415.3,317.95
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,440.42,336.32
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,465.54,354.58
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,470.44,358.25
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,493.42,375.04
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,534.95,406.13
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,575.48,436.17
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,575.93,437.38
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,575.03,437.94
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,618.98,471.72
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,642.21,490.49
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,621.19,476.15
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,599.29,461.25
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,550.65,426.91
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,489.68,382.85
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,442.8,347.9
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,397.73,313.7
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,359.43,284.46
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,322.34,255.75
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,283.55,225.35
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,238.83,189.86
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,195.34,155.3
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,155.46,123.41
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,116.23,91.51
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,84.19,65.55
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,68.92,52.79
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,53.88,40.01
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,54.83,36.91
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,40.11,29.04
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,26.22,15.76
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,12.28,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,6.29,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,9.05,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,17.4,4.81
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,31.1,20.84
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,51.7,33.69
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,56.9,37.09
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,39.8,28.32
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,49.84,36.89
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,59.86,45.29
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,73.06,56.13
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,86.4,66.9
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,95.13,73.87
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,103.92,80.83
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,117.94,92.03
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,132.09,103.22
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,148.7,116.39
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,165.68,129.8
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,174.93,136.95
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,184.32,144.23
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,194.24,151.91
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,204.23,159.65
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,211.76,165.12
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,219.29,170.58
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,248.46,193.35
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,277.95,216.17
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,329.75,256.13
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,365.12,283.2
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,387.4,300.4
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,409.36,317.39
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,430.65,334.14
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,451.19,350.31
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,394.69,307.24
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,339.18,264.58
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,354.41,277.3
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,368.67,289.13
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,390.7,307.53
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,423.76,334.17
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,431.39,341.62
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,434.69,345.5
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,348.87,278.27
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,260.58,208.11
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,224.65,179.55
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,190.49,152.09
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,152.76,121.51
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,123.26,97.56
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,106.19,83.67
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,89.82,70.28
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,119.69,86.39
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,116.54,74.21
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,71.27,43.41
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,38.3,27.52
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,25.27,14.69
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.15,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,6.29,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,9.44,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.29,4.49
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,28.64,18.75
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,51.41,31.49
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,50.8,30.04
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,22.86,13.89
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,28.62,18.83
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,34.4,23.72
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,41.73,29.86
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,49.08,35.95
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,54.52,40.38
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,59.98,44.78
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,74.02,56.18
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,88.24,67.57
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,93.85,71.96
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,99.49,76.37
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,111.92,86.3
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,124.48,96.29
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,144.84,112.57
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,165.54,129.01
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,167.09,130.07
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,168.6,131.15
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,167.19,129.95
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,165.73,128.74
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,167.15,129.84
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,168.51,130.93
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,193.94,151.11
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,219.52,171.27
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,305.78,238.98
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,378.9,295.21
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,338.83,264.28
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,299.3,233.91
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,269.51,211.19
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,256.0,200.99
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,287.14,226.05
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,303.34,239.26
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,265.37,209.65
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,218.33,172.63
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,184.51,145.83
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,151.79,119.64
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,148.75,117.56
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,145.46,115.2
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,103.55,81.16
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,63.02,47.71
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,54.87,41.0
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,46.74,34.21
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,103.18,70.97
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,120.57,73.94
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,71.83,41.2
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,35.88,25.37
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,24.49,13.67
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,12.59,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,6.29,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,9.05,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.81,3.63
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,28.98,18.86
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,51.72,30.17
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,54.7,32.28
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,27.46,17.72
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,34.0,23.31
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,40.56,28.82
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,57.58,43.07
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,74.72,57.24
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,82.21,63.25
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,89.74,69.25
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,94.54,72.83
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,99.36,76.4
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,140.04,109.25
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,181.88,142.51
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,191.05,149.43
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,200.26,156.45
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,193.31,150.69
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,186.28,144.93
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,205.83,160.23
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,225.57,175.54
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,198.56,154.15
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,171.66,132.87
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,231.66,179.8
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,292.87,226.53
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,263.87,203.97
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,235.01,181.69
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,197.24,152.36
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,159.97,123.16
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,137.88,105.69
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,116.06,88.31
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,125.29,95.87
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,134.46,103.36
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,135.49,104.5
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,136.54,105.71
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,148.35,115.45
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,160.03,125.09
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,138.24,107.76
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,116.92,90.75
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,138.34,108.57
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,158.8,125.42
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,125.38,98.46
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,93.48,72.61
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,80.81,62.33
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,68.26,51.98
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,55.82,41.66
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,43.54,31.26
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,32.52,21.7
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,21.37,12.75
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,12.56,3.95
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,3.93,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,8.65,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,16.73,1.41
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,28.47,18.34
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,52.41,31.37
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,93.69,56.54
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,146.88,96.81
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,111.84,79.55
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,39.02,27.6
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,46.36,33.77
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,53.72,39.86
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,63.43,47.85
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,73.21,55.83
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,84.27,64.68
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,95.41,73.5
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,110.25,85.41
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,125.22,97.34
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,131.68,102.38
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,138.27,107.54
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,164.61,128.59
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,191.4,149.8
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,225.37,176.25
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,259.9,202.79
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,268.96,209.64
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,277.98,216.54
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,317.23,246.87
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,339.29,263.77
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,339.35,263.74
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,339.16,263.62
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,344.7,268.03
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,349.93,272.23
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,363.83,283.26
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,377.11,293.78
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,376.36,293.62
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,374.95,293.02
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,375.47,294.09
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,374.72,294.13
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,348.73,274.41
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,322.99,254.82
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,328.4,259.69
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,319.18,252.89
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,304.43,241.55
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,286.61,227.23
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,291.32,229.91
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,283.36,220.48
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,260.08,196.01
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,227.48,161.79
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,170.29,113.12
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,119.09,72.24
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,69.95,39.32
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,33.49,23.03
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,21.6,10.22
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,12.59,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,8.26,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,17.15,0.09
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,28.15,17.99
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,54.39,31.23
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,76.48,50.56
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,71.2,54.47
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,89.04,69.35
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,107.82,84.86
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,142.34,112.73
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,176.73,140.24
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,207.36,164.84
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,239.43,190.35
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,244.61,194.15
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,247.71,196.14
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,271.46,214.58
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,295.59,233.11
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,382.64,300.53
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,460.91,359.64
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,494.49,384.43
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,528.36,409.51
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,549.55,425.07
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,570.05,440.16
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,777.28,597.9
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,938.62,712.2
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,947.52,716.31
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,952.8,719.4
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,953.52,719.82
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,950.6,717.93
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,947.56,716.47
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,940.41,712.32
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,921.73,701.06
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,899.55,687.49
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,871.88,669.15
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,841.09,648.61
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,805.28,624.16
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,766.82,597.72
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,723.06,566.57
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,677.39,532.7
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,632.19,498.08
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,580.34,457.74
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,523.65,412.66
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,467.16,366.48
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,407.66,317.39
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,349.6,267.93
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,287.44,213.88
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,230.04,163.36
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,171.68,113.57
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,119.45,71.73
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,69.24,38.13
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,31.96,21.62
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.43,8.5
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,8.65,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.11,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,9.9,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,23.39,13.95
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,36.77,25.17
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,53.13,39.34
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,70.23,53.98
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,87.59,68.56
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,105.88,83.81
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,139.93,111.65
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,173.62,139.02
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,237.71,191.15
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,302.37,243.53
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,381.1,306.39
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,458.94,367.75
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,473.21,377.91
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,482.17,383.63
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,648.54,515.86
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,797.61,629.33
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,834.44,654.17
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,868.37,677.45
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,896.12,695.25
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,920.49,710.64
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,939.95,724.37
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,955.76,735.68
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,884.81,685.09
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,775.19,600.33
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,815.21,632.18
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,852.12,660.95
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,915.55,712.2
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,942.75,732.86
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,924.32,720.85
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,902.36,706.51
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,874.92,688.13
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,844.33,667.33
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,808.61,642.18
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,770.19,614.87
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,726.75,583.06
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,681.15,547.97
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,631.12,508.37
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,583.5,469.65
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,527.8,423.8
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,471.78,376.46
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,411.93,325.37
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,353.35,273.96
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,291.73,218.9
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,231.86,165.15
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,172.74,113.79
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,119.64,70.7
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,68.49,36.52
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,30.49,20.23
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,19.45,6.67
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
