Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,7.47,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.6,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,24.7,14.85
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,54.57,28.5
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,100.76,56.72
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,155.93,98.99
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,213.26,148.35
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,273.66,201.88
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,332.63,254.27
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,394.23,307.79
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,452.52,358.17
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,511.52,407.79
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,563.79,451.03
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,617.94,494.58
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,667.54,533.44
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,715.52,570.22
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,760.21,603.23
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,802.99,633.93
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,839.32,659.51
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,872.67,682.87
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,900.62,701.25
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,925.15,717.18
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,943.89,729.82
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,958.9,739.93
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,968.67,747.1
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,974.58,751.7
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,974.72,752.06
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,970.96,749.82
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,961.41,743.91
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,948.04,735.38
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,929.12,722.42
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,906.6,706.94
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,878.97,688.3
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,848.11,667.22
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,811.49,641.38
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,772.1,613.36
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,728.87,582.26
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,683.51,547.36
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,633.03,508.54
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,581.25,467.63
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,525.54,421.71
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,469.55,374.31
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,411.99,324.35
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,353.82,272.72
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,292.43,217.81
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,234.06,165.17
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,174.17,113.25
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,119.95,69.26
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,66.14,33.08
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,26.63,16.85
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,17.97,4.25
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,9.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,7.47,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.62,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,24.32,14.4
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,56.02,28.73
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,93.83,59.47
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,113.09,81.83
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,148.22,111.98
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,185.46,144.25
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,209.73,166.13
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,236.6,189.29
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,261.77,210.56
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,285.12,229.72
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,450.35,364.86
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,625.02,505.49
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,604.71,486.84
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,531.17,426.34
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,576.0,460.82
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,636.89,506.39
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,629.78,499.44
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,633.69,500.61
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,702.17,553.01
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,757.59,595.15
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,873.51,685.28
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,960.51,746.89
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,917.99,715.38
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,838.33,652.32
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,811.41,631.94
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,781.95,609.43
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,779.51,608.25
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,774.5,605.12
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,693.29,543.38
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,631.38,495.23
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,692.05,544.49
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,730.02,576.06
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,685.24,542.44
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,640.07,508.5
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,535.51,427.32
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,454.61,363.05
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,348.45,278.98
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,253.16,202.24
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,208.11,166.11
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,159.31,126.55
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,130.97,103.77
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,104.19,82.09
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,89.34,69.88
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,74.63,57.61
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,120.17,83.54
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,117.92,68.08
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,66.1,33.35
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,26.59,16.67
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,12.98,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,7.47,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.66,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,24.38,14.31
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,58.38,29.72
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,106.54,60.34
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,163.98,105.32
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,129.75,92.58
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,46.74,34.16
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,69.72,53.42
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,93.09,72.67
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,100.31,78.4
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,107.55,84.13
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,122.02,95.77
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,136.66,107.47
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,173.35,137.2
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,211.29,167.66
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,233.74,185.03
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,271.05,214.02
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,323.43,255.41
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,377.45,297.65
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,378.26,297.79
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,378.51,297.63
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,387.47,304.53
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,396.18,311.24
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,398.83,313.36
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,401.14,315.26
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,431.04,339.0
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,460.51,362.29
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,456.06,359.19
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,451.08,355.77
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,517.8,409.82
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,562.09,446.35
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,543.34,432.1
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,523.79,417.37
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,484.71,386.96
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,446.38,357.01
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,425.61,341.41
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,403.69,324.67
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,373.31,300.88
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,342.82,276.7
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,348.94,282.01
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,336.56,271.4
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,294.09,236.03
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,252.99,201.15
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,210.66,164.34
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,169.91,128.56
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,152.7,107.03
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,118.6,72.03
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,67.9,37.5
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,30.4,19.74
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,14.98,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,7.47,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,14.41,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,25.13,14.74
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,59.44,33.45
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,102.97,62.27
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,156.23,103.82
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,209.52,149.73
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,268.53,201.7
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,326.35,253.18
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,387.58,306.77
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,444.97,356.32
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,503.46,405.51
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,558.22,449.81
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,612.92,492.82
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,558.72,448.07
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,453.67,362.18
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,639.22,511.22
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,793.73,631.0
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,829.29,656.26
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,862.06,679.96
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,888.84,699.3
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,912.3,716.32
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,931.37,729.77
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,946.94,740.78
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,956.08,747.29
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,961.55,751.3
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,960.93,750.82
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,956.61,747.82
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,945.95,740.62
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,931.75,730.99
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,826.05,651.87
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,678.61,535.87
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,697.58,552.75
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,696.54,554.22
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,745.06,595.7
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,757.44,608.79
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,720.42,581.13
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,673.86,545.07
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,622.86,505.54
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,570.97,464.22
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,514.75,417.55
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,458.84,369.96
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,399.09,318.67
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,341.37,267.78
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,280.12,212.97
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,222.94,161.48
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,165.09,111.31
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,114.39,70.07
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,65.8,36.85
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,28.2,17.66
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.12,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.36,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,4.54,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,12.55,4.47
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,20.59,11.5
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,31.35,20.88
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,42.12,30.2
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,53.34,39.82
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,64.67,49.39
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,77.69,60.26
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,90.82,71.1
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,109.17,86.19
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,127.79,101.35
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,141.19,111.9
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,154.92,122.64
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,182.98,145.3
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,211.87,168.45
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,236.45,187.99
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,276.58,219.81
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,278.75,221.09
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,264.36,209.32
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,260.64,206.1
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,256.74,202.75
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,257.11,202.91
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,257.38,203.03
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,243.15,191.61
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,228.87,180.18
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,270.11,213.26
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,332.25,262.51
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,318.61,251.77
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,304.89,241.06
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,324.5,257.04
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,343.65,272.63
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,332.64,264.27
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,321.44,255.81
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,307.01,244.69
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,292.54,233.53
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,298.46,239.12
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,302.8,243.34
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,280.32,226.05
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,257.89,208.61
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,234.11,189.46
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,210.33,170.05
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,231.1,186.55
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,239.09,190.67
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,197.53,154.72
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,158.87,121.19
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,145.62,103.36
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,115.43,71.54
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,63.63,35.75
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,28.73,17.86
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,14.43,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,3.54,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,6.84,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,20.4,10.59
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,33.99,22.6
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,51.89,37.85
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,71.13,54.09
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,94.27,73.55
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,117.04,92.66
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,139.85,111.81
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,163.48,131.47
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,187.59,151.33
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,212.28,171.46
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,255.65,206.89
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,301.8,244.33
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,303.62,245.02
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,303.34,243.91
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,285.74,228.54
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,251.81,200.15
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,307.02,244.19
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,348.5,276.88
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,483.06,384.67
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,622.86,493.7
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,527.92,418.26
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,428.18,338.47
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,467.59,369.95
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,527.43,416.48
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,526.45,415.73
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,524.65,414.55
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,641.75,508.64
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,752.05,595.55
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,766.99,608.46
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,777.32,618.2
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,696.88,555.47
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,605.18,483.74
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,522.7,419.46
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,429.55,345.81
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,474.58,384.13
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,495.8,402.92
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,451.32,367.33
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,407.64,332.05
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,376.99,307.06
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,343.62,279.01
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,283.45,228.57
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,229.57,183.26
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,190.15,149.3
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,153.38,117.5
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,143.38,102.11
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,115.16,71.47
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,62.87,35.12
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,27.26,16.26
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,13.68,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,12.59,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,24.24,13.42
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,60.26,33.99
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,64.67,42.05
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,43.68,31.65
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,55.73,42.03
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,67.9,52.34
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,76.99,59.77
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,86.13,67.1
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,122.49,97.05
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,160.49,127.9
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,199.5,158.88
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,232.23,184.32
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,242.05,191.49
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,251.51,198.37
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,272.84,214.71
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,294.49,231.13
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,344.94,270.15
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,396.99,309.72
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,471.46,365.35
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,529.27,407.68
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,588.17,452.17
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,667.75,510.61
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,710.81,543.36
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,770.67,587.68
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,887.42,676.29
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,966.8,732.57
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,958.97,728.61
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,947.41,722.78
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,928.69,711.94
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,906.56,698.61
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,875.34,679.38
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,841.45,658.18
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,813.76,641.43
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,773.46,615.04
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,727.18,581.94
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,679.37,546.26
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,627.42,506.12
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,574.71,464.31
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,518.23,418.43
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,461.26,370.83
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,400.21,318.42
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,341.31,266.66
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,279.88,212.3
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,222.5,161.09
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,163.55,110.66
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,112.29,69.22
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,63.03,35.17
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,25.27,14.1
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,12.98,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,11.8,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,22.51,11.76
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,62.59,34.2
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,108.0,65.66
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,163.98,109.99
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,219.43,157.81
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,280.76,211.03
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,340.16,261.84
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,403.41,313.97
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,462.29,362.04
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,522.33,409.31
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,578.03,450.88
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,633.48,490.67
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,684.42,528.23
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,734.03,564.12
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,768.63,588.49
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,807.48,615.41
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,843.47,639.7
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,876.72,662.09
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,903.15,678.6
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,926.25,692.92
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,944.92,705.67
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,960.11,716.24
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,968.9,722.71
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,974.03,726.92
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,974.04,728.83
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,970.36,728.31
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,961.99,725.05
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,949.92,719.21
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,930.19,708.33
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,907.07,694.88
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,877.7,676.78
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,845.41,656.7
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,808.12,632.35
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,776.55,611.78
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,731.17,579.88
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,683.93,545.02
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,632.05,506.11
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,579.33,465.37
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,522.34,419.35
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,465.32,371.94
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,403.56,319.21
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,343.91,267.02
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,282.7,212.84
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,225.02,161.24
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,164.41,109.39
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,111.47,66.61
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,61.68,32.32
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,24.38,12.68
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,11.41,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,10.23,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,23.86,12.38
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,63.22,34.21
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,109.05,66.83
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,163.79,110.64
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,219.33,158.08
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,280.95,210.92
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,338.62,260.09
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,398.66,309.56
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,457.39,357.16
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,517.61,404.38
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,571.84,445.17
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,625.49,484.24
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,673.77,519.46
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,723.03,554.58
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,774.62,590.04
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,816.58,617.04
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,852.89,640.73
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,886.43,662.51
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,912.24,678.41
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,934.62,692.1
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,953.38,703.66
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,968.62,713.01
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,975.07,717.39
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,977.77,719.55
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,977.21,719.75
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,972.98,717.69
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,958.12,709.34
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,953.85,708.12
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,933.5,697.0
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,909.8,683.74
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,877.9,663.95
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,843.3,642.14
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,804.52,616.81
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,763.46,589.5
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,715.6,555.91
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,669.35,522.6
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,616.47,484.2
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,563.22,444.39
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,503.66,397.86
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,445.52,351.15
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,384.7,300.97
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,326.56,251.76
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,264.7,199.11
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,204.6,147.71
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,148.15,100.72
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,99.79,62.34
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,54.96,30.97
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,22.34,10.32
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,11.41,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,9.44,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,23.8,11.89
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,61.06,33.94
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,107.57,67.29
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,163.0,111.52
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,114.32,83.12
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,27.47,17.81
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,36.71,25.61
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,45.98,33.28
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,48.7,35.44
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,51.43,37.6
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,62.7,46.84
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,74.06,56.08
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,117.74,91.74
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,162.85,127.89
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,180.19,141.14
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,197.83,154.53
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,209.71,163.58
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,221.71,172.7
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,242.54,188.7
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,263.61,204.74
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,322.38,249.66
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,363.79,280.67
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,365.76,281.83
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,367.47,283.07
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,402.72,310.03
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,437.69,336.38
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,447.67,344.33
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,456.95,351.98
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,446.85,345.15
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,436.25,338.05
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,449.66,348.83
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,442.99,344.7
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,437.19,341.61
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,429.71,337.16
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,479.65,377.96
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,504.45,398.97
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,500.88,397.79
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,477.51,381.18
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,470.16,375.29
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,445.86,354.67
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,384.69,303.74
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,326.17,253.75
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,264.95,200.94
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,208.85,151.99
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,147.97,100.72
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,99.22,61.58
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,54.17,29.73
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,21.15,8.39
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,8.65,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,23.13,8.79
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,63.08,34.61
