Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,107.88,66.83
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,163.05,111.04
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,126.36,92.93
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,46.74,34.18
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,53.7,40.08
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,60.7,45.84
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,75.76,58.28
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,91.0,70.71
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,124.47,97.84
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,158.96,125.25
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,147.91,115.87
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,136.68,106.51
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,176.56,138.43
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,217.63,170.72
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,225.87,176.81
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,234.13,183.04
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,244.59,190.71
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,255.07,198.36
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,274.54,213.35
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,314.61,243.93
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,328.91,254.78
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,343.11,265.68
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,342.11,265.15
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,340.89,264.55
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,387.87,301.3
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,434.24,337.09
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,432.96,336.69
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,431.01,336.05
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,416.19,325.58
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,400.96,314.77
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,355.05,279.58
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,310.73,245.28
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,318.72,252.84
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,324.39,258.3
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,266.74,212.99
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,212.69,170.0
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,189.96,151.98
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,167.74,134.11
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,146.05,116.46
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,125.02,99.17
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,186.63,143.92
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,213.38,154.28
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,154.13,103.84
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,103.26,62.85
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,55.45,29.48
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,19.96,6.08
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,9.83,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,7.08,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,23.65,8.74
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,58.95,33.94
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,100.42,64.41
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,151.96,105.82
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,117.36,87.15
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,51.41,38.14
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,68.0,52.14
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,84.81,66.07
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,102.64,80.68
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,120.67,95.28
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,138.5,109.41
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,156.81,123.77
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,184.09,145.52
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,212.18,167.68
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,222.73,175.67
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,233.33,183.74
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,230.48,181.09
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,227.43,178.37
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,252.39,197.54
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,277.7,216.71
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,257.95,201.03
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,238.14,185.43
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,257.83,200.86
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,277.61,216.21
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,313.83,244.12
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,330.01,256.53
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,307.49,239.25
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,266.35,207.64
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,293.85,229.35
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,302.35,236.16
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,281.15,219.95
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,244.31,191.52
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,235.8,185.26
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,227.23,178.87
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,199.15,156.79
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,171.8,135.16
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,144.97,114.01
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,118.9,93.21
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,100.89,78.7
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,83.08,64.19
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,66.7,50.7
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,50.61,37.29
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,145.31,111.47
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,193.88,141.77
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,138.79,95.41
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,92.13,58.08
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,49.23,27.19
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,18.13,3.01
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,9.05,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,6.29,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,23.57,7.73
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,58.96,33.71
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,52.34,33.17
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,26.7,17.07
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,34.78,24.07
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,42.87,30.97
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,46.35,33.78
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,49.84,36.55
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,65.8,49.78
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,82.17,63.19
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,93.85,72.59
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,105.62,82.0
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,124.82,97.4
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,144.32,112.89
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,171.91,134.6
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,200.18,156.55
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,202.66,158.15
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,205.1,159.82
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,231.55,180.47
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,258.39,201.2
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,254.65,198.06
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,250.81,195.0
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,245.17,190.63
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,239.46,186.24
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,275.38,214.39
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,333.57,259.12
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,334.08,259.56
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,334.35,260.12
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,330.04,257.22
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,325.52,254.19
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,310.93,243.44
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,296.35,232.66
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,240.75,189.4
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,203.91,160.44
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,190.72,150.31
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,177.69,140.21
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,139.87,110.07
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,103.29,80.48
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,85.85,66.32
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,68.62,52.17
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,57.97,43.4
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,47.51,34.69
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,39.4,27.86
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,31.31,20.97
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,73.88,50.29
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,92.52,57.84
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,48.63,26.28
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,17.48,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,8.65,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.15,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,13.35,2.25
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,23.69,13.77
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,38.02,26.4
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,52.59,39.12
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,68.55,52.88
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,84.68,66.57
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,91.8,72.32
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,98.95,77.97
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,127.93,101.88
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,158.22,126.68
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,163.05,130.0
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,167.56,133.02
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,182.89,145.19
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,198.51,157.52
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,281.57,224.38
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,355.56,282.86
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,313.97,248.97
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,253.52,200.23
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,334.21,264.33
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,399.33,315.13
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,342.19,269.82
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,265.46,208.95
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,305.71,240.83
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,326.7,257.33
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,337.86,266.23
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,348.82,275.05
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,351.21,277.23
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,353.32,279.25
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,344.99,273.06
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,336.48,266.76
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,426.22,339.64
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,491.94,392.91
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,444.97,356.62
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,399.51,321.37
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,375.8,303.21
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,351.82,284.61
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,230.22,185.97
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,123.31,97.48
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,117.28,92.85
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,111.29,88.16
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,78.9,61.35
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,47.51,34.97
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,39.79,28.43
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,32.08,21.8
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,24.4,15.1
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,16.74,8.38
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,10.63,2.83
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,4.54,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.36,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.15,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,15.24,2.66
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,27.54,16.78
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,45.36,32.05
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,64.23,48.08
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,88.29,68.34
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,111.44,87.75
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,194.56,154.97
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,297.67,238.8
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,400.71,321.96
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,516.69,413.86
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,570.13,455.61
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,623.18,496.33
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,554.85,441.4
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,441.79,351.06
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,473.2,375.23
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,504.47,398.39
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,557.87,437.93
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,593.81,464.2
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,386.6,305.04
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,164.58,127.65
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,309.35,243.22
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,447.64,349.2
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,538.48,418.24
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,607.64,470.54
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,610.76,472.48
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,612.69,473.97
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,798.55,615.23
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,942.29,719.21
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,920.78,702.69
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,896.2,685.54
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,862.5,662.81
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,826.54,638.21
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,786.59,610.19
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,744.79,580.5
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,696.23,545.39
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,646.9,509.11
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,593.02,469.61
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,539.36,429.23
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,475.8,379.62
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,420.17,334.76
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,359.44,284.68
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,302.39,236.52
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,243.2,186.05
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,189.33,139.63
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,133.85,93.72
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,85.1,54.99
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,44.59,24.68
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,15.59,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,21.56,3.7
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,59.93,34.85
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,102.86,67.32
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,156.84,111.1
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,210.23,156.99
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,270.35,208.58
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,334.06,262.02
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,398.16,314.27
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,456.79,361.33
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,517.29,408.18
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,574.17,450.26
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,631.86,491.43
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,682.82,527.28
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,732.91,561.52
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,787.31,597.64
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,836.73,628.56
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,872.82,651.71
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,906.04,673.03
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,933.74,689.44
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,958.15,703.74
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,976.36,716.28
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,990.91,726.64
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,999.74,734.22
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,1004.76,739.45
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,1003.55,741.37
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,998.5,740.76
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,985.07,734.55
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,968.04,725.86
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,947.18,713.99
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,922.87,699.69
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,892.99,681.39
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,860.04,660.75
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,821.76,635.5
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,780.99,608.24
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,734.35,576.63
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,692.02,546.34
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,638.07,506.71
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,583.4,465.34
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,523.72,418.06
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,464.63,369.76
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,401.09,316.51
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,339.75,263.52
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,275.01,206.93
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,215.28,153.97
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,153.37,101.34
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,100.74,58.88
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,50.1,23.08
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,15.48,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,15.03,0.63
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,31.55,19.32
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,52.84,37.28
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,76.44,57.24
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,100.19,77.67
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,125.17,98.97
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,150.96,120.48
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,177.63,142.32
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,237.71,191.27
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,294.43,236.93
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,371.73,298.49
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,443.99,355.19
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,449.05,357.64
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,433.07,344.13
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,473.51,374.56
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,532.71,418.07
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,576.93,451.1
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,621.84,484.41
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,634.11,492.63
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,644.6,499.76
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,680.97,527.28
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,716.68,554.08
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,723.64,559.56
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,728.83,564.0
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,727.14,563.23
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,723.63,561.42
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,673.71,524.52
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,623.5,487.0
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,608.67,477.21
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,592.55,466.23
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,542.62,429.37
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,512.48,406.98
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,488.26,389.23
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,463.31,370.71
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,434.37,348.81
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,405.03,326.31
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,372.47,300.92
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,339.71,274.96
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,304.68,246.68
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,269.91,218.08
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,326.14,262.01
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,340.11,267.26
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,273.96,208.54
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,213.62,154.61
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,151.02,101.11
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,98.39,58.5
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,48.08,22.14
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,13.58,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,22.57,0.32
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,71.16,37.49
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,121.23,75.79
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,183.41,127.22
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,242.69,179.51
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,308.19,236.81
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,235.71,186.98
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,96.94,75.92
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,110.02,86.79
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,123.2,97.32
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,203.18,162.34
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,281.32,223.88
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,282.16,223.36
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,281.35,221.86
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,324.1,254.92
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,368.4,288.46
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,482.27,375.62
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,602.86,464.42
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,686.49,525.31
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,794.6,601.44
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,778.31,589.35
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,739.0,562.48
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,783.34,596.39
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,806.92,615.43
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,929.74,707.58
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,1012.75,765.05
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,871.11,667.92
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,679.46,525.74
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,629.0,489.31
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,559.06,437.38
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,539.48,423.91
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,518.92,409.35
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,489.22,387.23
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,459.32,364.82
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,485.44,386.78
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,488.43,390.6
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,397.48,318.65
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,303.48,243.62
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,263.94,212.15
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,226.11,181.5
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,194.81,156.04
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,164.4,130.78
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,208.83,160.99
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,213.54,153.41
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,150.81,99.85
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,97.85,56.99
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,46.91,19.84
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,12.2,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,23.05,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,71.09,37.73
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,120.27,75.75
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,181.37,126.45
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,162.75,123.8
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,90.76,71.3
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,109.42,86.86
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,128.76,102.57
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,136.09,108.31
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,142.93,113.51
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,199.07,158.61
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,249.63,198.06
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,286.29,226.48
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,324.36,255.78
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,387.68,303.57
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,436.99,339.94
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,463.37,359.78
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,489.67,379.65
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,537.62,415.55
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,586.42,451.54
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,591.22,455.27
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,594.75,458.32
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,599.5,462.76
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,603.19,466.42
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,647.92,499.99
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,668.81,516.32
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,660.97,511.65
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,651.52,505.96
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,636.01,495.26
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,619.15,483.55
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,596.68,467.83
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,573.13,451.16
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,545.02,431.52
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,516.02,410.93
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,483.86,387.07
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,451.06,362.32
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,533.07,430.03
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,578.6,466.74
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,517.76,417.2
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,457.91,367.5
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,394.3,313.4
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,333.17,259.97
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,266.86,201.81
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,206.57,148.35
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,145.04,96.08
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,93.61,54.6
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,43.87,17.38
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,11.17,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,23.23,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,69.8,37.24
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,118.16,74.81
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,177.92,123.92
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,236.68,174.86
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,302.12,231.0
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,363.0,282.21
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,427.1,334.03
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,486.74,380.8
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,548.4,427.29
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,605.12,468.44
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,661.62,507.99
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,712.75,544.7
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,762.6,578.9
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,801.15,603.45
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,846.07,632.16
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,882.18,657.19
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,915.46,680.37
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,940.0,698.35
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,960.98,714.02
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,978.55,726.96
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,992.55,737.63
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,997.22,742.66
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,998.08,745.23
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,996.06,745.11
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,990.34,742.63
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,978.98,736.76
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,964.0,728.47
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,942.27,714.64
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,917.25,698.61
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,894.19,683.94
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,856.84,659.19
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,816.16,631.97
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,773.27,602.89
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,722.62,567.37
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,671.07,529.43
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,617.9,489.3
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,561.95,446.13
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,499.77,396.99
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,439.51,348.07
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,375.3,295.39
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,314.55,244.04
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,248.58,187.59
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,186.39,134.17
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,127.91,85.55
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,79.71,47.29
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,35.59,12.49
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,6.74,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,21.03,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,58.77,32.34
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,103.04,66.9
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,158.12,111.74
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,212.46,158.29
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,278.48,214.38
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,337.02,264.23
