Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,399.26,315.9
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,458.02,363.56
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,518.82,411.51
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,574.53,453.78
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,630.85,495.39
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,681.77,532.73
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,731.91,568.78
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,782.72,603.45
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,837.81,639.91
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,873.88,663.65
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,907.21,685.59
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,920.38,693.83
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,941.85,707.98
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,959.29,719.42
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,973.31,728.69
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,978.03,732.29
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,994.06,743.69
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,992.44,743.28
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,987.13,740.67
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,976.04,734.29
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,961.33,725.57
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,938.48,711.34
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,912.4,694.9
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,877.15,672.25
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,839.51,647.71
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,799.43,620.72
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,757.3,591.99
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,709.79,558.15
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,657.82,519.99
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,601.99,478.73
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,546.32,436.41
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,484.42,387.19
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,424.65,338.42
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,361.51,286.33
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,302.06,235.9
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,234.33,177.87
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,178.57,129.55
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,121.4,82.05
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,74.66,44.85
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,33.16,9.66
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,5.83,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,5.69,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,11.4,3.31
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,21.35,12.13
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,31.34,20.8
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,42.17,30.15
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,53.22,39.57
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,65.18,49.62
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,77.24,59.63
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,117.39,92.98
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,159.61,127.64
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,140.77,111.46
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,121.36,94.86
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,144.96,113.98
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,169.17,133.41
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,244.93,194.49
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,311.65,247.37
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,452.45,359.7
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,601.26,474.57
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,605.36,475.29
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,585.99,459.43
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,591.65,463.59
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,596.08,466.77
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,533.73,418.19
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,447.12,350.8
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,445.31,349.98
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,443.08,348.65
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,611.3,481.86
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,749.06,588.79
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,843.85,665.07
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,909.87,715.67
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,822.89,653.02
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,722.93,576.64
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,688.36,551.54
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,651.93,524.47
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,646.34,521.83
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,626.97,508.17
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,577.11,469.95
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,525.93,429.7
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,482.27,393.48
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,436.4,354.24
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,372.61,299.9
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,312.3,247.17
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,247.95,190.23
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,190.06,138.7
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,127.38,85.52
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,79.33,46.67
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,29.84,5.08
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,11.07,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,22.37,11.82
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,40.52,27.78
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,59.72,44.25
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,85.06,65.93
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,108.92,86.29
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,132.72,106.47
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,157.66,127.41
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,175.27,141.98
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,192.62,156.08
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,235.32,191.32
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,280.52,228.32
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,402.81,329.59
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,538.47,439.45
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,571.62,464.08
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,603.93,487.98
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,684.29,551.08
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,749.43,602.04
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,770.15,616.83
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,788.28,629.78
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,809.87,645.87
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,829.27,660.32
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,935.79,743.53
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,1005.73,794.54
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,915.89,729.84
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,788.78,630.29
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,904.15,724.44
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,977.78,779.9
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,957.85,765.68
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,934.49,749.3
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,904.19,727.73
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,870.91,703.88
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,841.01,682.42
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,798.55,651.22
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,751.29,616.1
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,702.22,577.99
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,646.0,532.82
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,589.3,486.29
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,528.55,435.44
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,468.28,383.68
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,402.68,326.25
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,339.44,269.55
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,270.75,207.91
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,208.42,151.52
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,142.48,95.14
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,88.7,51.15
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,32.47,1.66
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,23.45,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,66.78,36.02
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,117.23,77.23
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,179.14,129.52
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,239.25,183.34
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,306.88,243.85
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,369.3,299.34
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,435.73,356.87
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,457.1,376.7
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,460.86,380.65
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,474.86,391.42
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,465.55,382.74
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,554.72,455.13
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,635.06,519.64
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,757.4,617.59
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,862.77,697.12
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,898.68,722.41
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,931.73,745.66
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,958.43,762.86
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,981.79,777.56
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,998.76,788.88
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,1012.08,797.65
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,1019.71,802.39
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,1023.55,804.55
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,1021.12,802.84
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,1014.91,798.57
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,958.33,757.68
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,876.18,696.64
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,855.92,682.44
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,832.86,665.87
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,596.27,480.82
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,365.68,293.45
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,444.52,359.69
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,513.88,417.05
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,529.46,431.99
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,552.36,451.96
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,428.57,352.1
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,320.96,263.63
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,284.36,233.45
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,248.96,203.73
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,212.31,172.5
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,176.69,141.63
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,201.1,156.67
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,194.51,142.09
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,131.05,88.26
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,78.72,45.56
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,29.06,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,24.19,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,69.77,36.74
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,119.89,78.07
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,183.13,131.16
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,242.67,184.35
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,309.21,243.34
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,371.92,298.1
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,438.11,354.13
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,498.15,404.4
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,559.45,454.19
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,617.13,499.85
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,674.88,544.37
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,725.32,581.81
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,766.66,610.97
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,810.92,640.87
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,853.23,668.97
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,887.44,692.05
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,918.7,712.99
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,945.43,729.35
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,968.82,743.36
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,984.74,753.65
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,997.01,761.59
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,1004.06,766.72
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,1007.33,769.43
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,1004.32,768.57
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,997.52,765.47
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,984.01,757.78
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,966.86,747.59
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,944.32,734.27
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,918.45,718.37
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,885.84,697.35
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,850.45,673.97
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,810.17,647.62
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,767.66,619.08
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,719.04,584.18
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,675.34,551.83
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,620.63,508.57
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,565.55,463.98
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,504.88,413.76
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,445.32,363.1
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,381.3,307.97
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,320.68,254.2
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,254.49,194.86
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,194.85,140.95
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,131.5,86.62
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,80.09,43.91
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,28.38,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,21.73,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,76.08,37.85
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,128.42,81.89
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,193.52,136.89
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,254.33,191.32
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,321.67,250.76
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,278.31,223.08
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,174.42,140.49
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,246.05,199.33
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,315.55,254.92
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,394.56,316.69
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,467.29,372.14
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,546.64,431.96
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,615.04,482.69
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,631.33,491.87
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,625.4,485.55
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,644.04,498.26
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,660.41,509.08
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,847.58,646.54
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,987.73,738.56
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,1005.53,748.86
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,1019.58,758.07
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,1026.76,762.51
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,1030.01,764.51
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,1027.35,763.74
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,1020.76,760.54
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,1006.2,752.57
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,987.97,742.19
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,965.8,729.12
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,940.15,713.61
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,907.62,693.23
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,872.15,670.6
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,831.19,643.8
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,787.87,614.94
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,739.24,581.73
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,689.15,547.02
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,638.41,509.75
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,581.15,466.35
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,518.47,416.42
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,457.07,365.87
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,391.02,310.59
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,328.12,256.09
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,260.18,196.24
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,198.84,141.63
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,133.97,86.87
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,81.46,43.14
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,28.44,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,21.63,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,74.26,36.44
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,126.22,80.45
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,190.89,134.47
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,252.46,188.61
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,320.97,247.98
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,382.67,300.5
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,447.88,353.82
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,509.22,402.14
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,571.81,449.39
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,627.64,489.74
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,682.8,528.0
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,734.06,561.81
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,783.94,592.91
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,826.74,618.5
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,876.55,648.25
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,911.55,667.54
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,943.48,684.48
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,967.7,695.6
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,988.1,704.2
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,1004.62,712.65
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,1017.42,718.89
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,1020.39,720.3
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,1019.43,719.59
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,1016.74,720.05
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,1010.27,718.23
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,995.29,712.03
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,976.77,703.5
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,954.13,692.08
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,928.17,678.46
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,893.22,658.16
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,865.96,642.73
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,823.91,617.2
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,779.71,589.94
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,728.15,556.39
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,675.61,520.31
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,619.05,479.57
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,564.16,438.83
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,501.29,391.09
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,440.08,343.0
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,374.25,290.23
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,312.16,238.64
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,244.74,181.9
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,184.48,130.35
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,121.74,78.75
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,71.39,36.95
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,21.68,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,19.23,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,63.81,31.18
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,113.88,73.61
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,176.48,125.14
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,236.26,176.15
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,303.44,232.53
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,366.15,284.42
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,432.96,337.72
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,494.46,385.43
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,557.78,432.62
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,615.01,473.1
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,672.38,512.15
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,721.13,544.97
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,771.77,576.92
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,815.96,603.37
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,858.08,628.06
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,894.69,651.75
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,928.58,673.72
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,955.18,691.07
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,978.52,706.5
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,996.04,718.95
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,1009.98,729.37
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,1017.7,735.44
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,1021.68,739.33
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,1017.87,737.69
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,1010.33,733.89
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,1001.23,729.23
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,1001.23,730.54
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,978.17,716.36
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,951.62,700.19
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,919.03,680.66
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,883.43,658.99
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,841.97,634.35
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,798.12,607.63
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,748.58,575.26
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,697.5,541.22
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,646.66,504.38
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,589.25,461.63
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,523.24,410.93
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,459.21,360.04
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,391.95,305.47
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,328.61,252.08
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,256.65,190.7
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,192.97,135.72
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,127.56,81.6
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,75.05,36.66
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,22.41,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,17.63,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,55.78,26.53
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,102.61,66.88
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,160.48,114.33
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,217.2,162.41
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,285.89,219.51
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,347.62,269.78
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,413.82,321.79
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,379.1,296.36
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,303.76,238.31
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,378.0,295.95
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,444.53,345.69
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,479.35,370.45
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,513.44,394.56
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,556.6,425.0
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,600.31,455.27
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,633.44,478.48
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,665.83,501.12
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,679.13,510.03
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,690.46,517.76
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,703.12,526.51
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,714.15,534.18
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,695.31,520.71
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,674.54,506.06
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,669.76,504.57
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,663.52,501.92
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,660.13,500.86
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,655.02,498.59
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,637.95,487.48
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,619.59,475.44
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,589.53,454.63
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,558.95,433.26
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,462.28,361.29
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,389.22,305.53
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,378.21,298.64
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,365.1,289.64
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,330.79,263.75
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,297.17,237.95
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,264.51,212.07
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,231.99,185.7
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,269.66,214.92
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,291.16,227.45
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,229.23,173.36
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,172.93,123.79
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,109.23,71.0
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,60.58,28.21
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,19.01,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,19.52,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,62.13,28.72
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,113.93,74.87
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,176.88,127.28
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,133.42,101.51
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,44.44,32.07
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,54.37,40.55
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,64.37,48.89
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,71.93,55.09
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,79.55,61.27
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,107.9,84.39
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,136.98,107.7
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,168.23,132.91
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,200.57,158.76
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,208.47,164.38
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,216.38,170.04
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,225.18,176.8
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,234.03,183.59
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,252.69,198.24
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,293.26,229.87
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,316.81,248.24
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,340.56,266.78
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,370.35,290.25
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,400.19,313.78
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,423.3,332.38
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,445.98,350.69
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,440.1,346.74
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,433.83,342.59
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,421.57,334.29
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,409.03,325.74
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,329.63,262.88
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,235.39,187.18
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,222.31,177.08
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,209.33,166.95
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,182.8,145.59
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,157.03,124.73
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,120.61,95.17
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,85.48,66.27
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,75.32,57.97
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,65.24,49.63
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,203.14,164.74
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,280.77,223.65
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,218.39,168.08
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,162.75,118.44
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,102.54,67.85
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,54.29,23.52
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,17.51,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,17.92,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,55.62,25.1
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,105.0,70.32
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,166.81,122.24
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,138.62,107.61
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,74.79,58.12
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,92.8,73.43
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,111.48,89.12
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,154.07,124.78
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,191.57,155.85
