Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,279.8,228.59
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,362.6,295.46
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,319.54,258.94
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,253.0,203.31
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,282.77,226.78
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,313.28,250.4
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,370.04,295.76
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,449.78,358.15
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,518.63,412.63
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,611.81,484.53
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,623.32,492.92
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,633.68,500.83
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,683.47,539.48
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,732.16,576.8
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,727.88,573.59
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,721.82,569.36
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,797.65,629.21
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,853.82,674.07
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,783.47,620.97
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,720.01,572.63
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,809.15,646.16
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,856.07,682.88
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,748.53,604.14
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,623.48,506.37
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,605.47,494.53
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,589.75,483.48
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,582.6,478.92
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,562.57,463.18
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,500.42,411.54
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,438.64,358.96
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,371.18,300.94
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,307.84,244.86
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,238.09,182.73
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,176.77,127.94
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,111.75,72.95
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,58.06,20.85
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,18.31,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,19.74,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,62.31,25.69
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,116.92,77.79
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,183.3,134.53
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,244.65,189.83
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,313.76,251.64
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,377.46,307.93
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,445.39,366.17
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,507.29,418.65
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,569.07,469.69
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,626.39,516.06
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,683.76,561.43
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,735.17,600.18
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,785.33,637.01
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,832.28,670.01
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,867.58,694.02
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,902.86,719.05
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,935.3,741.94
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,961.24,760.12
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,983.89,776.01
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,1001.2,788.14
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,1014.91,797.84
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,1021.83,802.82
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,1025.01,805.31
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,1020.86,802.7
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,1012.95,797.58
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,999.38,788.51
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,982.21,776.95
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,958.62,760.54
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,931.74,741.8
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,899.75,719.51
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,864.84,694.99
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,822.63,664.63
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,786.48,638.7
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,736.09,601.75
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,684.35,562.9
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,626.9,517.19
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,569.34,470.32
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,506.19,417.72
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,444.52,364.9
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,377.45,306.86
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,313.38,249.78
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,244.1,187.44
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,182.61,131.75
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,116.02,74.59
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,61.4,16.34
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,18.68,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,20.24,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,65.42,24.47
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,121.49,80.18
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,190.47,138.75
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,253.68,195.28
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,324.8,258.17
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,390.1,315.02
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,459.55,373.48
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,520.58,424.12
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,584.56,475.47
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,643.48,520.56
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,702.36,564.26
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,754.42,601.24
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,805.14,636.61
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,843.62,662.71
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,888.63,693.34
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,924.16,717.26
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,956.74,739.12
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,983.81,755.71
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,1007.47,769.97
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,1024.57,781.61
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,1037.94,790.9
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,1045.02,796.06
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,1048.22,798.77
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,1044.41,797.45
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,1036.73,793.95
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,1023.25,787.4
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,1006.05,778.17
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,982.28,763.43
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,955.11,746.2
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,921.96,724.55
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,885.9,700.57
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,843.08,670.84
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,798.02,639.18
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,754.85,608.77
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,702.26,570.52
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,643.51,525.78
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,584.59,479.52
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,519.7,426.13
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,456.37,372.44
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,388.04,313.75
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,322.7,255.87
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,249.87,190.84
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,185.45,132.93
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,115.8,73.45
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,58.82,7.95
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,18.0,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,20.3,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,65.39,21.35
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,122.52,80.7
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,192.45,140.28
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,191.74,149.19
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,157.58,126.17
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,191.6,155.54
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,227.18,185.42
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,397.81,326.41
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,581.55,473.21
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,539.46,437.94
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,463.47,375.88
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,636.4,513.23
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,787.27,625.55
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,831.33,654.37
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,873.38,682.21
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,846.9,662.4
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,779.9,611.83
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,899.2,699.67
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,988.56,761.34
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,1005.34,772.33
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,1018.47,781.51
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,1024.8,786.18
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,1027.33,788.61
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,848.37,662.13
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,590.35,464.95
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,696.83,550.67
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,798.23,629.48
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,889.68,700.1
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,938.62,736.71
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,905.55,714.86
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,869.69,691.15
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,828.47,662.64
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,793.16,638.28
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,740.94,600.94
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,687.66,561.87
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,629.66,517.21
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,571.61,471.2
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,505.91,416.84
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,443.9,363.95
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,374.74,303.85
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,310.02,246.05
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,236.16,180.64
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,171.97,123.68
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,104.16,66.11
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,47.87,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,15.32,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,18.13,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,56.58,14.8
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,112.45,74.09
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,179.29,130.52
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,240.8,184.8
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,310.46,245.44
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,264.77,213.82
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,163.66,132.1
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,256.91,209.9
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,365.0,297.48
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,280.01,227.63
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,167.39,133.6
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,192.3,153.97
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,234.25,187.47
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,248.92,198.27
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,263.69,209.14
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,271.49,214.89
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,279.25,220.64
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,286.87,226.39
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,294.46,232.15
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,254.94,200.92
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,237.82,187.26
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,231.26,182.07
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,224.7,176.88
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,218.2,171.74
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,211.71,166.64
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,191.53,150.61
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,171.63,134.75
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,386.57,309.01
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,583.76,460.64
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,487.77,386.68
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,416.32,331.28
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,345.86,276.75
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,296.82,238.03
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,223.35,179.08
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,142.97,113.34
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,112.3,88.43
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,82.56,63.89
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,71.95,55.2
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,61.42,46.45
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,50.96,37.64
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,40.59,28.79
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,30.57,20.13
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,20.59,11.43
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,12.93,4.46
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,5.31,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,2.75,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,6.29,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,12.2,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,29.45,17.93
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,47.04,33.5
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,68.49,51.94
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,97.11,76.48
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,121.57,97.39
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,147.2,119.05
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,175.56,142.73
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,205.09,167.1
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,299.63,245.16
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,405.28,330.1
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,582.81,473.12
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,772.05,617.56
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,821.25,651.0
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,874.29,687.57
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,911.23,712.13
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,933.65,726.42
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,960.92,744.35
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,985.02,760.01
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,1002.27,772.66
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,1016.0,783.56
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,1024.93,789.73
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,1030.17,793.45
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,1026.72,793.18
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,1019.53,790.35
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,1009.2,785.32
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,995.05,777.56
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,971.4,763.82
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,944.43,747.57
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,911.8,725.85
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,876.24,701.73
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,833.75,671.54
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,797.25,645.68
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,746.66,608.89
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,694.68,570.47
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,635.73,523.67
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,576.77,475.73
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,511.98,421.89
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,448.83,367.85
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,380.02,308.2
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,314.31,249.57
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,241.18,184.02
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,176.99,126.17
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,106.36,64.43
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,47.77,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,18.61,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,57.6,5.43
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,117.81,77.55
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,189.77,139.42
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,254.92,198.02
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,328.65,263.6
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,395.31,322.12
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,466.64,382.71
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,528.75,434.65
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,594.11,487.44
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,653.98,533.49
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,713.95,577.63
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,766.73,614.7
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,818.16,650.01
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,856.25,675.31
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,900.95,705.43
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,936.38,728.84
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,968.83,750.09
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,996.04,766.17
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,1019.88,779.88
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,1037.35,791.77
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,1051.07,801.29
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,1058.2,806.81
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,1061.42,810.31
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,1057.82,809.93
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,1050.32,806.95
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,1035.91,799.62
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,1017.75,789.6
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,993.01,774.43
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,964.85,756.69
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,930.27,734.11
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,892.83,709.16
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,849.64,679.39
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,804.25,647.59
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,758.74,615.4
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,704.01,575.52
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,644.57,529.82
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,585.1,482.6
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,516.95,426.09
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,451.03,369.81
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,380.96,309.11
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,314.09,249.48
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,237.81,181.47
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,171.61,122.27
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,100.29,59.31
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,34.01,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,17.81,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,56.17,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,115.96,75.64
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,187.6,137.23
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,251.96,194.37
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,324.79,258.01
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,390.66,314.71
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,461.07,373.28
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,522.3,423.41
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,586.93,474.58
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,646.42,519.43
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,706.08,562.57
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,757.66,598.31
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,807.91,632.58
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,847.56,658.03
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,894.25,688.16
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,929.68,711.03
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,962.13,731.84
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,988.44,747.05
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,1011.31,759.97
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,1027.57,770.01
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,1040.09,777.75
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,1045.71,781.65
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,1047.47,783.23
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,1043.83,781.94
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,1036.34,778.25
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,1021.08,768.48
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,1002.18,756.34
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,977.66,743.23
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,949.79,727.68
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,915.89,706.37
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,879.13,682.8
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,836.77,654.91
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,792.21,625.01
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,740.8,589.54
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,694.61,557.52
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,635.58,513.24
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,576.58,467.27
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,510.37,414.04
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,446.04,360.48
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,375.89,301.13
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,311.53,244.52
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,237.94,179.74
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,173.66,122.4
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,86.35,49.03
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,16.52,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,19.29,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,60.96,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,122.45,79.08
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,195.01,142.53
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,259.35,200.21
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,331.83,263.97
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,395.64,319.04
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,464.88,376.35
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,528.08,427.23
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,592.84,477.25
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,650.44,518.97
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,707.8,557.9
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,759.76,591.5
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,801.91,617.44
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,843.41,643.07
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,882.42,666.61
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,917.95,687.53
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,950.63,706.39
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,922.94,686.31
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,863.75,645.39
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,957.48,708.23
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,1025.04,750.43
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,1030.05,751.13
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,1031.31,750.37
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,1026.62,748.25
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,1018.22,743.95
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,1000.59,732.45
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,979.59,718.95
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,954.81,705.01
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,926.85,688.89
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,901.68,674.96
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,862.54,651.24
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,818.92,624.89
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,773.38,596.6
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,719.12,560.55
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,664.29,522.51
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,598.34,474.77
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,530.99,424.34
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,472.51,378.72
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,415.89,332.78
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,345.2,274.16
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,279.93,218.21
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,207.22,155.56
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,143.25,100.26
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,78.42,41.61
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,19.58,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,15.13,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,46.56,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,107.13,68.5
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,177.25,128.48
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,241.68,184.5
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,315.07,247.27
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,327.0,260.74
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,333.28,267.55
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,451.22,361.5
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,579.1,459.23
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,635.02,499.22
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,693.64,540.12
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,746.09,574.18
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,797.42,606.58
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,845.45,634.65
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,901.96,667.41
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,938.08,685.25
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,971.2,700.55
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,996.21,708.82
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,1017.68,714.96
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,1033.93,727.26
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,1046.4,737.85
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,1052.51,746.03
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,1054.72,751.85
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,1049.83,753.57
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,1041.05,752.87
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,1026.15,747.63
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,1007.58,739.75
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,982.75,726.11
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,954.56,710.16
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,919.53,689.47
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,881.71,666.62
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,838.64,640.55
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,793.41,612.48
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,741.54,577.95
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,694.98,546.61
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,635.21,502.96
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,575.5,457.6
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,509.14,405.76
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,444.76,353.55
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,374.09,295.05
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,307.94,238.12
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,235.01,174.67
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,170.32,117.47
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,95.99,46.36
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,30.83,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,17.96,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,56.38,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,119.1,75.15
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,192.02,139.02
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,257.55,196.7
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,331.6,260.46
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,343.1,273.79
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,335.98,270.09
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,459.95,368.71
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,592.41,469.41
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,650.42,511.32
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,708.25,551.7
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,759.76,585.84
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,809.91,618.47
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,846.29,640.06
