Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,889.39,665.97
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,895.2,668.15
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,889.91,663.63
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,949.93,701.78
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,1002.8,733.84
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,1018.56,742.61
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,1030.67,749.7
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,911.69,673.63
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,729.09,547.37
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,725.84,548.88
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,720.75,547.26
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,708.82,539.82
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,695.18,531.25
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,547.4,422.88
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,361.91,282.53
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,345.9,271.87
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,329.83,260.16
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,311.42,246.59
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,292.97,232.86
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,286.34,228.74
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,293.1,234.85
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,264.45,212.8
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,236.18,190.75
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,205.89,166.2
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,176.25,141.69
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,144.72,115.1
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,114.45,89.09
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,83.47,62.34
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,49.78,33.39
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,26.19,8.77
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.51,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,6.69,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,46.16,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,109.5,68.94
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,181.71,132.98
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,136.6,105.41
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,57.8,43.39
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,72.84,56.31
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,87.97,69.04
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,102.68,81.25
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,117.66,93.54
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,110.98,87.51
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,104.71,81.88
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,113.89,89.21
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,123.17,96.54
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,130.74,102.46
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,138.39,108.43
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,274.79,219.08
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,427.58,336.91
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,439.54,343.83
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,427.87,334.23
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,458.79,356.88
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,442.0,344.21
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,467.78,363.33
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,469.03,364.23
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,465.89,361.97
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,462.24,359.43
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,383.66,300.08
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,329.87,258.67
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,319.2,251.48
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,308.53,244.04
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,294.18,233.26
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,279.91,222.52
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,263.78,210.33
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,247.68,198.09
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,219.81,176.09
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,192.77,154.56
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,133.78,106.43
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,90.65,70.69
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,78.17,60.48
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,65.79,50.14
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,53.04,39.43
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,40.35,28.58
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,28.68,18.4
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,17.53,8.57
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,8.74,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.18,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.36,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,7.58,0.05
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,12.92,5.1
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,19.03,10.51
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,25.16,15.89
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,31.69,21.5
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,38.24,27.03
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,51.77,38.46
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,65.87,50.24
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,71.03,54.41
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,76.24,58.6
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,87.01,67.38
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,97.89,76.18
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,120.66,94.7
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,143.93,113.4
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,149.47,117.66
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,155.12,122.05
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,207.37,163.87
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,284.26,223.72
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,289.15,226.97
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,294.02,230.61
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,461.76,361.54
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,630.67,485.67
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,631.42,485.58
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,630.83,486.24
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,573.51,445.75
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,540.12,422.04
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,546.58,429.09
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,572.85,450.12
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,493.68,391.19
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,438.34,349.32
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,546.94,438.23
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,641.22,513.21
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,626.66,503.3
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,598.56,483.62
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,528.58,430.22
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,454.94,372.72
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,395.02,323.82
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,338.75,276.53
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,278.39,224.78
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,222.74,175.87
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,161.37,122.24
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,108.5,75.28
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,48.55,9.66
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,14.95,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,89.74,54.91
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,172.22,126.64
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,237.2,184.21
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,311.42,248.78
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,217.98,177.49
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,62.8,47.87
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,86.03,67.59
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,109.71,87.21
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,147.85,118.8
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,202.38,163.11
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,207.15,166.39
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,195.45,156.52
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,267.99,215.4
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,326.79,262.3
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,292.1,233.71
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,235.89,188.06
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,239.2,190.67
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,242.5,193.15
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,214.6,170.48
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,187.07,148.07
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,314.17,251.31
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,426.93,340.4
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,539.03,428.94
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,649.2,513.68
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,698.12,552.55
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,766.72,605.2
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,726.75,575.53
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,686.04,545.69
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,680.7,542.95
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,671.44,537.14
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,742.11,597.19
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,781.44,630.38
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,729.13,593.46
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,675.69,555.13
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,615.51,507.43
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,555.77,458.7
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,489.55,403.63
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,425.5,348.73
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,355.53,287.36
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,289.33,227.85
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,213.09,160.28
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,148.01,100.87
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,63.55,3.38
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,12.59,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,67.46,39.16
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,134.31,98.79
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,183.5,143.05
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,237.82,191.09
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,287.58,234.67
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,339.89,279.19
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,388.15,318.87
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,437.56,358.19
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,462.67,376.2
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,466.97,377.88
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,512.11,411.87
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,557.79,445.2
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,616.86,486.52
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,656.7,513.17
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,642.5,500.7
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,645.8,500.84
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,665.42,513.44
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,683.62,524.7
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,654.87,502.32
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,623.52,478.46
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,627.89,481.06
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,631.01,482.49
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,661.92,505.6
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,690.92,526.97
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,662.01,506.1
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,632.28,485.15
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,638.16,491.22
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,641.18,494.93
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,620.93,481.83
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,598.83,467.47
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,438.37,346.18
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,254.02,201.53
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,190.73,151.71
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,120.35,94.37
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,236.26,192.01
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,327.73,265.96
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,284.32,230.27
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,242.58,195.71
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,198.17,158.36
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,156.31,122.21
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,111.43,83.2
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,71.52,47.44
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,31.43,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,14.11,4.04
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,23.69,13.73
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,37.37,25.63
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,51.06,37.51
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,64.79,49.29
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,78.58,60.96
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,92.47,72.56
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,106.46,84.11
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,75.45,57.96
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,48.32,35.07
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,113.48,89.64
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,185.27,148.77
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,185.18,147.91
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,185.0,147.07
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,187.04,148.42
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,189.11,149.82
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,182.31,144.06
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,175.58,138.4
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,177.36,139.74
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,179.17,141.13
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,149.4,116.9
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,120.4,93.23
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,151.2,118.4
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,182.9,144.13
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,162.62,127.69
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,142.69,111.55
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,113.34,87.78
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,84.91,64.62
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,80.78,61.35
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,76.68,58.09
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,41.04,28.65
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,25.23,15.58
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,44.44,31.78
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,28.26,18.29
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,12.18,4.72
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,10.64,3.43
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.11,2.12
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.2,0.47
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.3,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.4,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,26.24,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,97.37,52.46
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,172.86,125.74
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,238.38,184.41
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,313.48,250.47
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,378.21,307.6
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,447.49,367.01
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,317.95,262.82
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,109.57,86.51
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,123.92,98.48
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,138.67,110.54
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,166.2,133.28
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,194.68,156.63
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,246.68,198.7
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,283.43,227.99
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,424.97,343.9
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,574.1,462.6
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,524.28,422.01
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,494.3,396.78
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,557.64,448.09
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,646.08,517.52
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,645.4,516.65
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,643.35,515.05
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,640.13,512.92
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,635.53,509.8
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,426.18,343.82
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,204.32,162.1
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,155.97,122.98
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,109.6,84.97
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,91.31,70.08
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,73.38,55.41
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,68.9,51.82
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,64.6,48.38
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,144.38,115.83
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,222.33,180.93
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,175.19,141.65
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,120.95,96.26
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,101.78,80.25
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,83.29,64.65
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,65.57,49.68
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,47.99,34.63
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,32.78,21.37
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,17.56,7.62
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,8.76,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,10.65,0.94
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,18.3,9.24
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,29.06,18.64
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,40.29,28.41
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,51.75,38.26
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,63.26,48.04
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,74.84,57.75
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,86.51,67.42
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,98.74,77.3
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,111.07,87.15
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,116.64,91.51
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,122.32,95.95
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,152.13,120.36
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,182.82,145.29
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,121.84,95.22
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,65.49,48.63
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,60.08,44.14
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,54.67,39.64
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,112.38,87.06
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,174.92,137.78
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,163.32,128.24
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,151.85,118.92
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,118.18,91.58
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,85.72,65.07
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,88.64,67.53
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,91.59,70.01
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,97.12,74.63
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,102.77,79.38
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,124.0,96.98
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,146.19,115.37
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,123.46,96.92
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,101.22,78.75
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,420.33,349.78
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,654.72,540.21
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,367.25,305.36
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,63.08,47.52
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,267.29,221.51
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,404.89,331.91
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,331.72,267.94
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,264.93,208.33
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,185.28,138.25
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,119.05,75.03
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,40.02,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,15.28,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,83.11,38.4
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,157.81,114.66
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,225.53,174.36
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,302.76,240.99
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,370.91,298.98
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,444.76,359.6
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,508.55,410.72
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,574.74,461.85
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,634.24,506.59
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,690.93,547.3
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,742.41,582.53
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,792.87,616.42
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,837.83,645.29
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,880.91,672.52
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,915.81,695.22
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,947.98,716.09
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,974.47,733.2
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,984.9,739.77
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,1000.16,749.89
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,1011.95,757.79
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,1017.55,763.05
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,1019.55,766.07
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,1013.86,763.55
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,1004.6,758.81
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,993.35,753.82
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,978.46,746.3
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,952.7,730.83
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,923.85,713.15
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,888.91,690.99
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,861.32,673.82
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,816.43,643.63
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,769.76,611.77
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,716.41,574.37
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,662.33,535.67
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,601.02,489.79
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,540.47,442.62
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,474.26,388.49
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,408.75,333.17
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,334.73,269.55
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,267.17,209.66
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,187.94,139.92
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,121.16,73.51
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,40.91,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,17.23,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,85.79,35.05
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,164.65,119.57
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,232.41,180.65
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,310.48,249.47
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,379.03,310.0
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,453.13,373.63
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,517.0,427.28
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,583.16,481.25
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,640.74,526.43
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,702.07,571.93
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,753.36,609.44
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,803.53,645.68
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,851.33,679.78
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,887.25,704.9
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,921.29,728.31
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,952.53,749.63
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,978.73,767.34
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,1001.72,782.83
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,1017.32,793.18
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,1029.34,801.19
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,1034.58,804.6
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,1036.1,805.62
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,1030.77,802.41
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,1021.74,796.81
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,1006.99,787.3
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,988.71,775.41
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,963.63,759.06
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,935.38,740.4
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,901.44,717.49
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,864.73,692.36
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,820.56,661.17
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,782.71,634.45
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,729.34,595.65
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,675.15,555.56
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,613.67,507.47
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,552.79,457.8
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,483.69,400.02
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,419.85,344.69
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,345.25,279.51
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,277.01,218.05
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,195.59,145.43
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,125.92,72.31
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,42.98,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,83.13,27.78
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,186.02,134.14
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,253.83,196.48
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,331.45,265.16
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,397.26,323.38
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,470.19,385.5
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,533.85,438.18
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,599.31,490.49
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,657.92,534.47
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,716.6,575.68
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,760.06,605.54
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,809.5,639.28
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,853.13,667.26
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,894.67,693.31
