Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,929.81,716.28
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,962.1,737.21
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,987.18,751.77
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,1008.94,764.12
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,1024.2,773.64
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,1035.82,780.91
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,1040.57,784.25
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,1041.54,785.31
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,1036.2,782.34
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,1027.13,777.07
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,1010.89,766.08
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,991.15,752.85
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,965.38,736.98
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,936.45,718.9
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,900.88,696.06
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,862.74,671.2
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,818.11,642.35
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,771.64,611.67
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,726.84,580.7
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,673.05,542.33
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,612.5,496.68
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,552.48,449.18
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,483.66,393.22
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,417.61,337.59
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,343.73,274.34
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,278.56,216.31
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,198.84,145.91
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,129.23,68.26
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,44.59,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,83.1,20.61
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,186.6,134.02
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,256.18,198.31
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,335.91,268.83
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,402.29,327.03
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,476.12,389.12
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,541.28,442.51
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,608.32,495.32
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,668.23,539.35
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,728.22,580.29
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,780.75,616.78
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,823.22,645.5
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,870.22,675.86
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,915.51,704.48
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,950.78,727.63
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,983.09,748.77
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,1007.72,763.72
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,1028.89,776.43
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,1044.34,786.49
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,1056.08,794.26
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,1060.36,796.17
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,1060.8,795.73
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,1055.35,792.67
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,1046.11,787.28
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,1030.12,777.9
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,1010.56,766.2
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,984.39,749.69
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,954.99,730.99
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,918.44,707.24
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,879.28,681.5
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,834.02,650.91
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,786.86,618.62
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,740.2,586.42
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,684.6,546.95
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,622.67,501.61
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,561.32,454.19
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,491.78,397.85
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,425.02,341.76
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,348.75,276.81
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,281.74,217.46
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,199.04,144.74
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,126.12,59.16
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,43.74,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,79.84,10.7
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,179.86,128.47
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,248.64,192.5
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,327.75,262.56
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,393.56,320.29
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,466.99,382.06
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,342.77,282.43
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,133.47,106.75
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,151.68,121.78
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,184.64,148.29
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,210.6,169.2
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,237.37,190.58
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,248.72,199.16
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,260.07,207.74
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,309.46,247.37
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,360.43,287.62
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,361.39,287.09
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,361.99,286.49
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,349.07,275.99
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,335.88,265.31
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,370.37,292.95
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,404.95,320.38
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,451.61,356.92
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,473.08,374.46
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,463.41,367.89
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,453.26,361.0
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,455.63,364.26
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,456.78,366.56
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,436.71,351.78
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,416.26,336.6
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,348.45,282.73
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,266.54,216.59
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,244.62,199.3
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,222.86,181.83
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,198.32,161.72
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,174.31,141.77
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,147.39,119.06
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,121.34,96.76
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,214.38,172.77
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,255.88,200.28
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,174.56,127.54
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,102.49,40.18
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,34.95,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,51.1,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,112.08,79.61
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,158.48,123.25
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,210.15,169.48
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,246.92,202.63
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,296.75,245.48
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,356.6,295.53
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,405.48,335.7
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,561.34,462.7
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,722.84,587.41
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,775.75,624.78
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,827.49,661.34
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,866.58,686.9
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,902.61,710.02
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,938.32,734.08
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,971.26,756.06
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,997.07,773.33
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,1006.79,779.5
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,1022.06,789.82
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,1033.82,797.98
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,1039.35,800.97
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,1041.23,801.63
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,1035.29,800.18
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,1025.73,796.36
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,1019.99,794.25
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,997.72,780.47
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,970.52,762.83
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,940.25,742.93
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,860.77,686.75
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,788.29,634.87
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,733.17,594.94
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,677.99,554.25
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,571.67,470.92
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,482.84,399.13
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,431.74,358.46
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,382.29,318.02
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,331.93,275.4
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,283.32,233.15
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,227.65,184.03
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,176.41,137.96
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,118.56,85.99
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,57.68,14.83
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,20.19,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,75.38,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,170.13,119.82
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,239.88,185.36
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,320.5,256.03
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,389.31,315.57
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,463.39,377.19
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,327.73,269.5
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,110.91,87.81
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,120.41,95.72
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,130.09,103.28
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,148.34,118.15
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,167.12,133.31
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,178.9,142.58
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,190.89,152.0
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,185.19,147.03
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,179.51,142.13
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,184.91,146.39
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,190.41,150.72
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,200.91,159.15
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,211.55,167.69
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,207.06,163.7
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,202.63,159.83
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,207.62,163.96
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,212.68,168.15
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,261.94,207.87
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,290.57,231.01
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,280.02,223.31
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,269.54,215.77
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,311.2,250.91
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,370.22,299.1
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,347.72,281.81
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,325.0,264.45
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,297.86,243.15
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,271.06,221.83
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,241.48,197.92
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,212.3,173.9
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,180.1,146.83
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,149.02,120.17
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,116.84,92.32
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,86.12,65.35
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,47.03,31.25
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,15.07,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,7.47,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,5.69,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,11.4,3.15
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,20.2,11.1
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,29.04,18.84
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,37.89,26.56
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,47.03,34.44
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,56.42,42.43
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,65.88,50.39
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,220.95,183.16
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,388.24,321.91
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,287.66,236.86
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,161.88,129.72
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,221.48,179.11
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,267.59,216.9
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,346.12,281.9
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,449.96,365.75
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,456.78,370.3
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,462.91,374.53
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,348.07,281.35
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,233.8,187.1
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,424.99,343.63
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,570.38,459.35
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,475.39,382.42
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,356.71,286.3
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,233.07,186.7
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,106.53,82.43
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,112.4,87.59
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,118.46,92.88
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,71.78,54.36
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,29.86,19.44
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,250.22,207.3
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,446.64,369.07
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,410.69,339.96
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,375.0,311.15
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,335.45,278.74
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,296.38,246.12
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,251.92,208.19
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,209.57,171.34
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,164.13,131.58
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,122.09,94.27
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,68.98,47.4
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,22.69,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,9.69,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,17.98,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,40.87,24.97
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,78.0,58.26
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,111.66,87.98
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,143.13,115.57
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,175.96,143.85
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,206.11,169.59
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,236.87,195.4
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,135.34,110.0
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,46.75,33.86
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,227.61,187.77
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,410.04,337.69
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,521.44,427.98
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,640.97,522.67
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,521.29,424.36
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,368.89,298.8
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,462.96,374.41
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,536.5,432.31
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,596.76,478.69
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,632.64,506.39
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,531.53,426.2
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,454.1,363.27
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,512.32,410.92
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,593.6,474.86
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,792.54,633.71
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,945.93,745.99
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,800.84,639.17
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,607.9,489.46
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,747.12,601.95
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,831.45,665.37
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,787.19,632.97
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,741.34,599.73
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,687.95,560.31
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,634.1,519.94
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,573.08,472.82
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,513.16,424.42
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,447.99,369.49
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,383.97,313.89
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,308.72,247.76
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,240.97,186.6
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,129.77,90.71
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,27.34,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,11.02,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,61.5,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,173.14,116.5
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,243.75,187.86
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,325.73,261.03
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,391.9,320.43
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,466.19,384.6
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,530.43,438.59
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,596.7,492.35
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,655.43,536.61
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,714.3,578.78
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,620.35,504.54
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,488.57,397.17
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,542.99,439.37
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,599.12,481.25
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,717.39,571.61
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,828.58,652.93
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,775.85,612.1
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,726.27,572.7
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,896.59,700.31
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,1031.49,793.25
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,1036.53,796.09
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,1037.9,797.63
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,1032.42,793.37
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,1023.32,786.82
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,1007.32,775.69
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,987.85,762.35
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,961.77,744.22
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,932.64,724.06
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,897.12,699.75
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,859.05,673.58
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,823.23,648.61
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,775.99,615.15
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,721.66,576.41
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,666.64,536.53
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,603.56,488.6
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,541.46,439.09
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,470.92,381.55
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,406.7,327.0
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,327.56,259.42
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,256.14,196.29
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,136.74,93.76
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,28.05,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,11.02,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,3.8,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,52.16,38.57
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,107.84,85.09
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,132.17,105.22
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,157.22,125.78
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,161.78,128.92
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,166.44,132.16
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,152.93,120.77
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,139.68,109.62
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,205.82,164.06
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,299.66,239.46
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,217.88,173.37
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,162.29,127.75
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,162.22,127.76
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,162.22,127.79
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,181.11,143.58
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,200.34,159.68
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,157.12,124.4
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,115.63,90.29
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,164.89,131.38
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,216.38,173.87
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,176.89,141.44
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,138.74,109.93
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,72.55,55.29
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,15.26,7.25
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,16.78,8.57
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,18.29,9.89
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,15.99,7.96
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,13.69,6.01
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,11.39,4.05
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,9.1,2.07
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,6.82,0.08
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.75,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.39,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,5.9,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,11.41,2.46
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,20.99,11.63
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,30.6,20.11
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,42.19,30.12
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,53.89,40.09
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,65.63,50.04
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,77.45,59.91
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,147.35,118.73
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,214.08,173.6
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,167.93,134.81
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,110.66,86.69
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,496.48,404.23
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,847.83,658.3
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,799.24,620.81
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,722.64,564.64
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,852.96,659.64
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,966.14,735.62
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,982.8,746.21
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,996.14,755.72
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,818.27,634.08
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,614.46,481.53
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,437.51,347.24
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,239.82,189.89
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,193.61,153.21
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,148.91,116.88
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,336.74,271.34
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,484.99,388.49
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,547.73,438.16
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,602.88,481.75
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,697.67,557.15
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,760.76,604.23
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,708.0,565.95
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,654.5,527.39
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,591.05,479.38
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,528.77,429.97
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,460.38,373.98
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,392.74,316.72
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,312.64,248.25
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,240.84,184.62
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,153.17,100.86
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,57.02,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,6.29,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,9.83,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,20.49,8.29
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,48.7,33.97
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,75.04,56.97
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,101.54,80.09
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,129.11,103.92
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,154.43,125.54
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,180.65,147.59
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,265.38,218.75
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,342.65,282.66
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,267.55,219.01
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,152.3,121.53
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,140.5,111.35
