Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,129.02,101.34
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,235.71,189.37
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,334.06,268.39
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,497.06,399.5
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,666.73,530.18
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,874.8,685.31
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,1025.38,788.6
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,1030.65,790.41
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,1032.27,791.12
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,1026.77,787.14
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,1017.66,780.91
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,999.23,768.46
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,977.53,753.93
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,951.21,736.3
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,921.92,716.65
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,717.94,570.71
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,480.01,385.96
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,640.1,516.54
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,761.87,608.63
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,706.15,567.63
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,650.13,526.84
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,586.11,478.81
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,523.37,429.23
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,453.74,371.42
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,385.31,312.75
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,305.56,243.87
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,234.13,179.88
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,123.33,78.39
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,15.74,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.18,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.27,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,4.54,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,6.82,0.06
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,9.48,2.37
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,12.15,4.67
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,14.83,6.97
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,17.51,9.25
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,14.85,6.96
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,12.19,4.68
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,82.13,63.88
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,164.64,132.59
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,117.77,93.21
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,74.45,56.72
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,145.96,116.46
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,223.31,180.04
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,331.89,269.15
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,445.39,359.83
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,590.18,476.5
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,736.49,590.69
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,885.16,705.23
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,1011.43,795.9
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,813.06,649.22
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,594.09,476.26
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,599.05,481.6
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,602.29,484.91
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,770.61,619.75
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,906.04,720.06
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,867.68,692.24
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,827.18,663.61
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,780.31,629.7
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,737.05,598.21
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,678.71,554.69
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,620.74,510.37
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,555.22,458.82
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,491.66,407.27
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,416.55,344.01
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,346.36,283.16
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,264.61,212.14
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,192.53,147.95
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,104.74,63.52
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,12.59,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,40.44,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,118.01,63.21
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,193.97,147.75
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,279.6,223.24
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,353.85,287.77
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,435.33,356.26
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,501.68,411.33
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,571.02,466.99
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,632.35,514.0
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,691.01,556.19
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,743.88,593.99
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,795.91,630.58
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,751.2,596.91
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,677.95,540.92
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,816.88,644.31
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,942.83,731.94
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,703.63,557.2
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,381.64,304.6
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,377.62,302.29
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,373.32,298.56
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,732.6,582.49
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,1020.31,786.78
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,713.64,565.07
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,338.81,270.24
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,360.18,289.34
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,380.89,306.65
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,441.71,356.26
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,476.66,385.52
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,689.98,556.94
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,844.16,673.11
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,797.21,639.41
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,748.83,605.38
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,693.33,565.43
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,637.57,524.28
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,576.11,476.0
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,512.69,424.16
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,438.39,361.77
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,368.69,301.25
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,286.58,229.58
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,213.56,163.69
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,110.57,63.35
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,11.8,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,40.21,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,116.58,56.38
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,194.65,148.12
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,281.66,225.77
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,355.92,291.11
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,437.41,360.48
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,504.28,416.68
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,574.22,473.42
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,631.61,518.36
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,694.05,564.5
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,747.5,602.72
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,800.14,639.56
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,846.29,670.97
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,890.76,700.68
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,926.22,723.96
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,959.02,745.25
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,972.44,752.0
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,994.33,764.86
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,1009.7,775.09
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,1021.65,783.18
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,1024.98,785.59
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,1024.74,785.81
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,1019.32,782.68
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,1010.39,777.35
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,994.39,767.3
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,987.31,763.61
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,959.75,744.97
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,929.24,724.45
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,892.74,699.66
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,853.85,673.06
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,806.93,640.69
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,758.51,606.8
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,701.92,566.21
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,645.14,524.64
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,583.88,478.4
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,520.55,428.19
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,445.6,366.07
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,375.23,305.56
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,291.67,232.75
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,217.37,165.5
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,124.54,66.5
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,31.95,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,46.76,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,131.72,55.56
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,212.54,161.25
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,300.76,240.86
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,373.46,305.24
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,452.65,372.89
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,519.5,428.98
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,585.65,482.67
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,646.98,529.0
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,708.9,573.27
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,761.79,610.17
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,813.73,645.46
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,862.48,676.7
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,899.31,698.85
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,933.79,718.91
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,965.55,736.43
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,990.47,748.68
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,1012.15,758.23
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,1027.32,765.63
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,1038.97,770.8
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,1043.43,770.93
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,1044.24,768.97
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,1038.72,766.56
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,1029.6,762.05
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,1015.43,755.29
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,997.74,746.27
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,970.47,731.57
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,940.17,714.59
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,903.52,692.88
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,864.49,669.04
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,827.73,646.22
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,779.57,614.59
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,722.63,576.0
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,665.32,535.85
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,600.57,488.72
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,537.05,439.18
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,462.74,378.16
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,396.11,320.82
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,312.9,248.72
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,238.64,180.87
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,140.14,67.96
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,44.49,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,45.87,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,128.85,43.07
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,211.31,159.01
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,300.43,240.0
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,373.32,305.41
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,452.83,374.53
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,520.66,431.88
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,587.9,486.94
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,649.16,533.58
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,711.01,578.23
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,764.44,614.39
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,816.94,648.59
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,866.5,679.71
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,904.27,701.52
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,938.96,721.4
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,970.91,738.61
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,996.12,749.73
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,1018.06,758.12
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,1033.31,763.89
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,1045.02,767.13
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,1049.01,764.83
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,1049.31,760.26
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,1043.78,754.69
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,1034.62,747.07
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,1017.63,735.94
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,997.22,722.93
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,970.62,710.59
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,941.0,695.95
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,882.82,661.87
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,813.49,619.22
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,764.16,589.48
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,713.87,557.78
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,651.33,515.43
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,586.65,469.64
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,524.2,422.16
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,463.79,374.55
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,395.31,319.07
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,330.9,264.84
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,259.42,203.67
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,195.14,145.5
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,97.23,39.34
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,7.87,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,39.86,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,113.39,24.74
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,196.76,146.0
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,286.17,226.21
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,360.29,290.94
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,441.41,359.01
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,508.9,413.83
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,579.47,468.55
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,636.81,509.55
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,699.23,551.14
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,752.61,584.77
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,805.16,616.22
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,850.86,641.24
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,894.71,664.05
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,931.01,686.81
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,964.68,707.95
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,989.99,723.79
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,1012.1,737.84
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,1027.73,750.33
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,1039.87,760.8
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,941.0,699.86
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,816.43,619.94
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,746.31,571.98
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,651.9,505.13
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,702.58,544.84
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,727.6,565.33
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,849.57,654.27
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,940.91,716.93
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,903.87,692.95
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,864.37,668.35
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,817.29,637.0
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,768.69,604.13
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,712.86,565.69
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,656.6,525.95
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,590.78,476.77
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,530.37,428.89
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,455.72,368.15
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,385.4,308.64
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,300.07,235.89
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,224.31,167.01
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,105.0,34.71
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,40.99,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,115.4,8.92
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,198.88,146.1
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,287.06,226.24
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,358.69,289.34
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,436.94,355.82
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,368.51,302.44
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,254.49,209.18
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,286.52,235.52
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,319.27,261.21
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,407.87,331.71
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,484.51,391.02
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,463.16,371.8
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,415.59,333.28
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,432.57,345.99
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,449.02,357.81
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,464.61,368.62
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,479.78,379.06
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,560.93,440.7
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,618.47,483.93
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,457.51,361.47
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,295.94,234.07
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,322.04,255.93
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,348.06,276.86
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,451.65,359.66
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,551.89,437.55
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,534.26,423.98
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,515.83,410.58
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,437.08,350.61
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,382.41,308.08
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,460.83,372.63
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,529.47,427.42
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,427.74,347.84
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,351.7,287.12
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,311.61,255.58
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,272.64,223.87
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,229.53,187.42
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,188.32,151.69
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,142.47,111.65
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,100.19,72.97
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,46.49,8.12
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,5.9,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,11.44,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,31.3,18.72
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,51.04,36.57
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,81.47,62.78
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,107.66,85.38
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,131.96,106.06
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,157.04,127.03
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,179.21,145.22
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,201.93,163.56
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,279.59,226.65
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,344.91,278.36
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,342.37,274.18
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,317.53,253.36
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,419.05,333.12
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,526.24,413.71
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,556.88,435.56
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,587.26,457.78
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,518.56,405.7
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,472.01,369.66
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,579.47,450.68
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,661.8,510.32
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,629.13,484.95
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,595.57,460.04
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,573.77,444.32
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,551.27,427.96
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,544.05,423.48
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,535.35,417.8
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,397.08,313.28
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,267.19,211.81
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,336.83,269.45
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,399.02,318.83
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,321.36,258.38
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,265.39,214.19
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,233.94,189.58
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,203.21,164.73
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,168.66,135.74
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,135.31,107.12
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,99.24,75.9
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,65.35,45.38
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,29.55,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,16.05,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,72.37,49.6
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,134.0,104.51
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,174.8,140.62
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,218.13,178.01
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,256.65,210.81
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,296.4,243.74
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,332.27,272.64
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,368.55,301.15
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,405.89,330.0
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,443.68,358.6
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,467.46,374.95
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,490.34,390.38
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,561.41,443.99
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,635.09,497.57
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,679.44,526.14
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,699.65,538.01
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,750.83,573.59
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,800.56,607.0
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,741.78,562.37
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,657.18,501.26
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,643.59,491.98
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,628.74,481.05
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,713.34,541.26
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,770.37,580.32
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,749.05,567.59
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,725.7,554.37
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,685.79,528.01
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,645.17,500.8
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,589.68,462.06
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,535.21,423.19
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,343.91,276.6
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,158.04,125.82
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,135.7,108.26
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,114.09,90.43
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,82.22,63.56
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,61.11,45.46
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,42.43,29.33
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,23.5,12.67
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,11.06,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,9.83,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,25.13,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,142.52,99.63
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,258.79,201.36
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,331.63,264.41
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,412.01,331.62
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,478.19,385.75
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,547.79,440.63
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,444.99,359.3
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,292.15,236.17
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,325.61,263.4
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,359.84,289.72
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,347.26,278.31
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,311.56,249.28
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,380.59,303.28
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,430.7,341.47
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,435.7,343.73
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,440.0,345.83
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,745.16,576.8
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,996.98,743.16
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,832.74,631.08
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,607.36,469.15
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,604.51,469.41
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,600.43,466.83
