Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,588.3,458.73
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,575.08,449.91
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,551.55,433.12
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,527.38,415.83
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,505.08,400.13
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,481.91,383.61
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,387.37,311.2
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,317.44,256.09
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,417.35,338.96
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,502.69,406.83
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,448.53,364.94
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,396.05,323.56
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,335.86,273.68
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,279.39,225.04
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,213.82,168.02
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,155.45,112.04
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,71.05,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,25.17,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,73.09,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,156.01,107.69
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,240.46,188.8
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,313.09,253.15
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,393.19,321.73
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,460.13,377.59
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,530.61,434.07
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,591.43,480.01
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,653.56,523.91
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,707.12,560.53
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,760.36,595.71
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,810.51,626.94
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,865.8,660.67
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,901.2,682.01
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,934.11,701.66
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,959.55,715.77
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,981.92,727.94
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,996.69,736.65
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,1008.1,743.42
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,1011.99,744.16
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,1012.38,742.93
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,1005.99,740.87
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,996.16,736.73
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,982.57,730.2
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,965.64,721.48
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,937.84,705.52
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,907.25,687.56
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,869.15,664.73
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,828.96,639.92
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,763.04,596.1
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,702.12,554.97
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,641.39,512.09
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,581.7,468.4
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,539.01,435.38
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,494.72,399.64
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,420.62,338.78
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,351.29,279.84
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,267.3,208.04
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,193.38,137.28
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,88.83,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,5.9,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,53.76,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,154.32,103.68
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,238.51,186.57
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,310.44,250.07
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,389.85,317.62
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,421.64,345.31
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,444.99,365.06
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,499.48,407.87
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,564.19,456.57
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,631.38,505.6
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,700.29,553.21
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,698.66,548.0
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,682.29,532.55
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,467.25,369.02
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,197.72,154.99
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,478.91,377.74
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,727.21,552.89
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,736.56,559.65
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,743.83,567.97
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,747.16,573.85
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,748.41,577.83
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,594.09,464.45
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,441.57,348.19
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,432.37,342.78
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,422.8,336.21
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,685.0,541.62
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,888.85,685.8
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,851.64,658.43
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,812.36,631.89
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,694.72,548.22
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,569.01,455.31
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,523.54,421.8
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,478.25,387.01
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,489.48,396.03
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,485.46,391.69
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,412.1,331.41
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,343.53,273.28
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,259.78,201.72
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,186.34,130.43
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,84.92,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,14.95,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,132.76,85.76
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,245.98,191.39
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,318.49,255.19
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,398.67,322.92
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,466.04,378.81
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,537.09,435.53
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,550.66,444.84
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,556.88,448.05
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,545.91,438.58
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,535.06,428.67
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,510.24,408.86
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,501.24,400.44
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,530.53,422.15
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,559.43,443.08
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,429.38,341.07
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,293.85,232.51
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,310.34,245.96
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,327.06,258.87
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,491.9,388.92
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,657.73,512.56
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,650.51,505.51
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,641.9,499.15
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,639.02,497.9
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,634.41,495.42
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,612.53,480.6
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,589.62,465.07
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,461.08,366.99
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,299.75,240.64
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,279.02,225.52
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,275.65,223.14
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,249.56,202.45
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,209.12,170.03
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,181.78,147.56
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,155.18,125.25
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,125.93,100.34
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,97.69,75.89
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,65.22,47.69
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,34.41,19.85
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,14.92,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,58.83,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,161.87,100.86
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,254.66,198.47
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,328.08,264.32
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,409.4,333.88
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,476.07,389.88
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,546.3,446.36
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,603.21,489.82
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,665.08,534.55
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,717.13,570.47
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,768.56,604.84
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,816.79,634.63
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,863.73,662.46
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,887.45,677.01
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,918.97,697.06
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,944.4,712.26
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,966.88,725.56
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,982.08,736.27
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,993.98,745.02
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,778.5,599.81
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,499.36,392.18
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,495.99,392.63
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,491.99,390.71
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,479.36,382.04
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,466.25,372.93
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,466.58,374.74
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,465.57,375.44
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,676.98,544.8
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,829.81,659.05
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,783.92,627.55
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,736.71,595.62
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,680.83,555.01
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,624.92,513.27
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,560.01,462.73
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,500.92,413.64
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,424.7,349.02
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,353.66,286.59
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,266.9,210.0
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,191.01,131.19
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,68.71,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,62.4,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,166.74,97.61
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,263.72,202.17
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,337.69,267.2
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,419.48,334.95
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,326.64,265.28
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,171.88,139.6
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,195.91,160.23
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,220.58,180.29
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,305.4,249.96
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,378.99,309.22
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,503.52,408.29
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,639.43,512.39
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,666.24,530.68
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,691.44,548.52
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,700.86,553.43
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,707.87,556.73
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,719.61,565.29
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,729.38,572.47
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,733.21,575.87
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,735.02,577.93
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,730.51,575.04
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,724.0,570.83
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,712.66,563.52
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,699.36,554.82
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,826.37,650.77
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,910.92,710.93
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,885.5,693.27
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,846.85,667.02
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,799.95,633.99
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,751.68,599.6
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,695.67,559.11
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,639.49,517.62
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,573.34,468.02
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,508.9,416.38
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,436.74,355.8
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,365.7,294.13
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,277.85,217.36
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,200.47,134.91
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,72.99,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,60.25,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,165.72,90.63
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,266.78,207.07
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,342.89,276.49
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,427.18,348.98
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,269.59,223.65
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,46.11,33.56
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,53.94,40.35
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,61.83,46.98
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,71.17,54.77
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,80.61,62.57
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,95.32,74.57
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,110.29,86.62
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,114.33,89.76
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,118.5,93.02
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,122.3,95.98
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,126.2,99.03
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,125.43,98.32
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,124.77,97.73
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,144.0,113.45
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,163.82,129.52
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,162.43,128.44
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,161.18,127.55
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,156.55,123.9
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,152.08,120.39
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,145.79,115.43
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,139.7,110.62
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,545.97,446.74
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,851.39,673.96
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,803.8,638.98
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,754.85,605.3
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,698.77,565.55
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,642.5,524.42
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,576.23,474.54
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,511.65,422.36
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,439.48,361.02
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,368.24,298.41
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,278.95,218.98
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,199.45,131.53
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,72.9,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,11.8,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,141.2,68.72
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,272.1,208.99
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,345.91,276.56
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,426.7,345.88
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,493.81,402.51
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,563.98,459.44
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,401.29,330.16
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,160.71,129.79
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,222.81,182.73
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,306.8,251.35
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,585.6,475.36
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,851.18,665.92
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,885.86,687.3
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,918.1,709.37
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,806.59,630.86
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,641.43,508.74
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,837.27,656.44
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,977.15,753.85
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,828.38,648.46
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,619.22,491.37
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,821.9,650.21
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,976.32,763.03
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,962.8,756.45
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,945.99,749.04
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,677.81,551.5
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,381.29,311.55
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,625.93,516.07
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,811.36,661.88
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,766.49,627.8
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,720.34,593.25
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,665.36,551.32
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,610.36,508.5
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,550.44,460.73
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,488.25,408.49
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,412.94,342.95
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,342.77,279.98
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,254.64,200.58
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,175.41,112.8
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,62.95,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.02,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,135.32,56.64
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,267.99,208.15
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,345.8,282.12
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,432.08,358.95
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,498.04,417.94
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,572.32,481.73
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,551.0,464.34
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,504.44,425.42
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,654.69,548.19
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,801.88,662.86
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,847.22,696.37
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,890.74,728.53
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,925.99,754.43
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,947.38,769.84
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,973.05,788.62
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,995.66,805.17
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,1010.75,816.24
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,1022.47,824.99
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,1025.24,827.26
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,1024.5,827.14
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,1019.5,823.57
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,1011.04,817.62
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,993.04,804.68
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,983.78,798.49
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,957.07,779.01
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,927.47,757.43
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,889.46,729.59
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,849.26,699.89
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,802.19,664.43
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,753.78,627.5
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,696.1,582.74
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,638.39,537.09
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,570.34,481.58
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,509.13,428.56
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,430.47,359.58
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,357.16,293.3
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,264.39,209.48
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,180.47,113.85
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,65.42,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,124.02,40.46
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,262.33,201.27
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,339.13,273.89
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,419.89,344.82
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,490.15,405.0
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,563.86,465.62
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,626.35,513.15
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,689.89,559.33
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,743.79,597.62
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,797.05,634.49
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,844.08,666.55
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,879.36,689.87
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,915.31,712.97
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,948.76,734.04
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,974.77,748.47
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,997.74,760.82
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,1013.49,769.74
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,1025.85,776.58
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,1031.89,779.38
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,1034.38,780.07
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,1028.2,776.12
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,1018.5,770.12
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,1003.19,761.4
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,984.53,750.57
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,958.28,736.03
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,929.11,719.22
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,893.08,695.96
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,854.77,670.68
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,817.51,646.04
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,769.07,612.77
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,712.72,573.23
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,656.11,532.29
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,589.61,482.57
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,524.78,430.73
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,448.35,366.44
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,376.36,303.43
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,285.72,222.64
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,202.58,122.44
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,77.67,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,117.25,24.64
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,247.85,189.53
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,326.01,264.52
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,413.14,341.31
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,483.84,403.16
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,553.84,462.59
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,617.51,513.12
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,682.33,562.25
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,736.68,603.68
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,790.43,644.06
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,838.41,678.3
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,884.92,711.03
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,919.75,735.6
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,951.97,758.24
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,965.76,766.4
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,987.78,780.72
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,1002.32,791.21
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,1013.52,799.51
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,1017.61,803.26
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,1018.24,804.73
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,1012.22,801.22
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,1002.78,795.42
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,989.19,786.74
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,972.3,775.74
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,946.38,757.88
