Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,928.52,746.03
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,892.56,720.63
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,854.3,693.36
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,807.34,660.21
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,758.97,625.39
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,702.05,581.97
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,645.04,537.56
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,578.22,483.92
2016,11,18,15,30,657.0,54.0,6.2,16.0,215.0,513.09,428.4
2016,11,18,15,45,592.5,48.0,6.15,16.0,171.5,438.3,363.13
2016,11,18,16,0,528.0,42.0,6.1,16.0,128.0,364.34,296.81
2016,11,18,16,15,420.0,33.5,6.05,15.5,87.5,272.24,213.61
2016,11,18,16,30,312.0,25.0,6.0,15.0,47.0,187.29,109.74
2016,11,18,16,45,156.0,12.5,6.0,15.0,23.5,68.93,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.13,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.27,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,4.16,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,6.06,0.0
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,7.58,0.81
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,9.11,2.14
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,11.02,3.77
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,12.93,5.39
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,48.67,35.79
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,89.89,70.56
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,112.78,89.71
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,136.31,109.28
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,119.62,95.1
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,104.03,81.88
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,73.84,56.53
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,47.58,34.45
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,71.52,54.5
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,98.4,76.9
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,111.69,87.92
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,125.39,99.28
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,138.65,110.35
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,152.35,121.78
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,136.26,108.46
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,120.57,95.46
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,105.27,82.84
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,90.33,70.47
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,208.94,172.41
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,338.92,281.41
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,179.16,147.88
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,25.95,16.45
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,23.26,14.2
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,20.57,11.92
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,17.5,9.29
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,14.44,6.65
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,11.39,3.99
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,8.34,1.31
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,5.68,0.0
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,12.82,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,29.6,17.37
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,59.74,43.96
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,86.29,67.2
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,110.39,88.29
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,135.33,109.84
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,158.02,129.14
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,181.38,148.7
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,218.92,180.15
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,258.26,212.63
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,238.38,195.01
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,216.75,175.97
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,217.58,176.25
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,218.44,176.49
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,94.18,74.01
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,8.39,1.45
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,25.63,16.02
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,42.96,30.58
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,77.08,59.08
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,116.01,91.3
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,58.03,43.15
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,6.87,0.15
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,151.81,123.35
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,322.63,262.17
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,329.85,268.49
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,357.65,291.57
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,214.77,175.39
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,90.64,70.96
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,76.8,59.62
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,63.2,48.25
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,56.57,42.71
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,50.0,37.17
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,42.5,30.77
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,35.18,24.44
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,27.87,18.06
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,20.58,11.65
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,13.69,5.49
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,6.82,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,3.54,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,105.95,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,228.08,167.95
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,306.97,247.54
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,395.62,326.3
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,466.4,388.88
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,536.97,449.47
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,600.82,501.76
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,666.08,553.0
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,720.32,594.41
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,774.13,634.69
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,820.66,667.75
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,865.7,699.18
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,901.97,725.09
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,935.81,749.15
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,949.05,758.1
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,970.48,773.28
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,749.86,608.31
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,462.68,377.4
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,763.35,620.73
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,1005.82,799.54
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,1001.68,795.2
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,994.17,790.11
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,979.39,780.59
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,961.4,768.82
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,947.5,759.53
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,918.94,739.44
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,882.15,713.49
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,843.17,685.69
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,796.08,652.37
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,747.68,617.43
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,689.63,573.01
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,631.7,527.72
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,564.17,473.28
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,503.75,421.23
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,422.38,350.57
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,346.89,282.9
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,252.72,197.45
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,164.44,83.79
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,59.76,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,99.19,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,214.34,153.52
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,292.48,232.22
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,380.44,308.62
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,451.38,369.06
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,526.78,430.89
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,492.7,403.97
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,441.0,362.37
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,599.42,487.82
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,757.87,603.25
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,806.81,636.16
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,854.54,668.9
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,854.65,667.42
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,856.09,667.52
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,802.86,629.72
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,731.21,578.02
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,877.71,683.22
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,1003.95,767.61
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,1009.79,768.28
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,1012.19,768.33
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,860.97,665.42
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,687.59,541.0
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,838.55,654.02
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,961.88,738.13
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,867.24,672.33
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,766.27,602.81
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,655.96,524.17
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,560.12,451.56
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,626.57,507.04
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,689.73,555.81
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,629.21,511.14
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,569.7,466.94
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,505.25,415.9
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,443.02,364.79
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,371.35,304.33
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,304.44,245.69
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,220.79,170.38
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,141.0,66.78
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,49.77,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,82.36,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,181.61,127.78
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,254.68,203.74
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,340.18,279.58
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,414.29,344.27
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,493.37,411.15
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,440.77,368.03
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,362.48,302.73
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,369.58,307.93
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,354.95,295.18
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,602.3,496.73
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,839.19,673.14
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,869.3,692.16
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,903.93,715.96
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,933.02,735.97
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,959.39,754.1
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,976.41,765.69
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,990.25,775.26
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,996.48,779.65
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,999.35,781.93
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,994.25,779.15
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,985.82,774.22
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,966.85,762.26
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,944.85,748.18
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,917.59,730.51
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,887.67,710.99
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,857.25,691.17
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,818.21,664.48
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,769.76,629.82
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,720.39,593.71
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,663.29,550.65
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,606.45,506.62
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,536.69,450.34
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,469.51,393.78
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,390.08,324.62
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,316.24,258.4
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,222.67,173.45
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,134.95,60.64
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,47.26,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,64.39,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,182.8,126.63
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,262.61,210.92
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,355.36,292.55
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,430.44,357.82
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,510.46,424.9
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,550.48,457.97
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,588.97,488.63
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,655.86,538.75
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,719.04,584.14
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,790.08,633.48
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,861.06,681.14
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,899.44,703.45
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,935.51,723.44
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,964.36,736.13
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,990.33,745.95
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,1007.84,755.33
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,1022.04,762.73
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,1027.97,764.92
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,1030.43,765.15
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,1025.41,769.89
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,1016.93,771.4
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,1000.84,766.83
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,981.49,759.18
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,954.06,742.43
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,923.81,723.61
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,885.72,699.42
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,845.47,673.2
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,796.57,638.63
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,752.48,607.13
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,693.23,563.87
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,634.3,519.79
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,563.2,464.14
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,494.6,407.61
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,413.77,339.41
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,338.47,273.45
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,241.64,186.66
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,149.52,63.12
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,54.06,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,55.14,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,159.26,106.08
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,234.91,187.99
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,322.27,265.8
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,390.86,326.65
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,463.99,389.59
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,526.42,441.31
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,590.81,492.6
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,653.45,541.03
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,712.24,585.4
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,685.43,562.74
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,633.44,520.65
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,625.05,512.65
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,589.57,483.93
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,583.27,477.88
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,574.56,469.82
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,541.29,442.03
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,481.79,394.07
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,543.23,443.14
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,579.89,472.49
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,547.13,445.83
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,489.68,400.5
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,379.74,311.12
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,249.34,203.14
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,294.98,242.6
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,360.27,296.94
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,357.58,295.55
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,353.83,293.46
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,327.82,272.46
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,302.29,251.69
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,275.29,229.66
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,248.49,207.4
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,215.66,179.51
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,183.73,151.84
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,149.87,122.01
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,117.19,92.73
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,74.06,53.94
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,21.5,3.71
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,9.83,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,8.35,0.0
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,16.37,7.84
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,24.43,15.01
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,32.89,22.54
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,41.65,30.3
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,50.95,38.41
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,60.32,46.49
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,68.31,53.32
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,76.4,60.17
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,130.94,107.24
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,207.86,172.36
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,241.72,200.9
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,276.67,230.24
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,233.58,193.23
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,171.11,139.85
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,379.69,317.83
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,574.22,477.35
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,616.55,510.88
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,657.93,543.93
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,610.64,504.96
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,562.63,465.51
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,737.98,609.19
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,893.88,728.61
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,622.77,516.98
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,309.58,257.37
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,289.58,241.07
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,270.17,224.64
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,355.62,299.18
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,432.16,364.92
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,383.25,323.88
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,337.16,284.76
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,291.42,245.75
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,247.69,207.6
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,181.5,149.81
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,132.51,106.02
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,82.64,60.83
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,25.79,4.83
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,10.42,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,24.64,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,75.01,42.64
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,164.2,129.37
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,265.12,218.49
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,335.86,281.98
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,413.21,349.98
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,499.56,424.51
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,591.3,501.67
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,648.7,547.69
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,706.55,593.21
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,744.56,621.0
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,780.84,647.0
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,794.6,656.22
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,804.09,662.18
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,821.32,674.18
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,835.77,684.02
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,913.58,741.98
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,982.71,792.21
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,989.68,796.23
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,993.33,798.25
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,988.64,793.99
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,980.64,787.51
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,963.77,774.95
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,943.84,760.31
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,818.55,666.11
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,678.3,558.47
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,618.51,511.49
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,559.7,464.43
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,639.58,531.68
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,716.12,592.65
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,655.85,545.36
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,596.29,498.35
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,527.13,441.66
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,460.64,384.87
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,378.45,313.67
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,302.46,245.95
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,210.21,161.84
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,121.32,40.22
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,42.05,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,26.73,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,83.68,44.71
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,149.28,116.5
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,217.93,179.04
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,289.21,242.57
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,354.37,300.45
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,411.83,350.83
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,472.13,402.62
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,531.18,453.03
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,592.8,504.35
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,441.69,375.18
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,257.12,214.6
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,472.57,399.65
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,682.94,574.48
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,729.7,610.11
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,775.8,644.8
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,839.36,694.12
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,890.18,733.06
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,923.45,758.29
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,953.86,781.37
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,862.05,710.15
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,759.57,629.99
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,732.96,609.01
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,704.79,586.6
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,737.26,613.79
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,775.68,644.57
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,763.42,635.42
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,748.15,624.06
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,612.92,516.12
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,493.21,416.6
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,419.35,355.31
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,369.07,312.18
