Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,319.29,269.38
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,271.84,227.8
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,218.67,180.68
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,169.13,136.1
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,110.08,82.3
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,41.96,9.16
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,14.41,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,87.27,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,221.64,117.0
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,310.8,246.4
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,404.61,333.66
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,477.92,400.28
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,555.46,467.96
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,620.24,521.47
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,686.42,574.0
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,741.23,615.64
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,786.81,648.97
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,832.74,680.38
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,877.07,709.61
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,912.56,732.9
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,945.57,754.12
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,972.0,771.13
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,995.41,785.89
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,1011.44,796.11
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,1024.1,804.1
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,1029.24,805.84
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,1030.85,805.35
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,1026.73,803.28
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,1019.11,798.96
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,1000.43,786.95
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,978.63,772.86
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,953.13,756.16
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,924.8,737.66
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,898.66,720.59
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,859.41,693.58
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,812.77,660.02
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,764.74,624.86
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,708.46,583.13
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,652.05,540.11
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,584.51,487.13
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,518.75,432.79
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,437.94,362.85
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,368.27,299.5
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,271.13,208.84
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,176.5,52.12
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,66.32,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,9.85,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,22.39,5.53
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,62.64,45.36
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,110.2,87.54
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,141.53,115.54
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,174.1,144.18
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,204.38,170.34
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,235.56,196.73
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,262.16,218.94
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,289.37,241.32
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,440.53,366.62
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,606.53,497.38
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,702.4,569.83
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,794.25,637.35
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,702.39,568.43
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,590.07,480.45
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,811.59,652.24
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,993.2,782.75
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,892.73,710.85
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,766.67,619.83
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,585.75,480.33
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,408.63,336.32
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,329.71,272.5
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,275.16,226.89
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,248.33,204.7
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,222.19,182.89
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,362.23,304.29
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,493.58,415.61
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,459.93,388.62
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,426.55,361.83
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,391.07,332.46
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,355.8,302.69
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,429.53,365.27
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,478.31,404.35
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,393.19,329.22
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,314.48,258.03
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,218.96,168.88
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,126.71,33.42
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,44.52,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,68.46,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,182.6,72.33
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,276.55,216.41
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,373.66,306.85
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,448.15,374.62
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,522.89,440.77
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,590.01,496.83
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,658.99,551.83
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,715.69,596.45
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,772.23,640.04
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,819.81,675.94
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,865.89,710.26
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,904.05,737.97
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,939.91,763.77
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,967.69,783.44
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,980.75,792.22
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,998.04,804.34
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,1012.11,814.17
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,1019.29,819.1
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,1023.05,821.74
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,1019.66,818.66
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,1012.87,813.3
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,997.53,802.19
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,990.77,797.6
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,965.21,778.88
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,936.74,758.17
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,898.41,728.99
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,857.93,698.15
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,810.58,663.45
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,761.92,627.22
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,702.32,581.73
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,642.88,535.33
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,573.43,480.26
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,511.5,428.22
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,430.45,357.45
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,355.09,289.29
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,256.87,197.61
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,160.9,40.91
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,59.62,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,78.31,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,198.67,62.83
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,292.18,228.71
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,388.96,321.38
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,463.84,390.54
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,543.27,461.23
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,608.29,515.75
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,674.79,569.12
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,731.3,613.86
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,787.53,657.36
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,833.6,690.98
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,868.13,715.14
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,904.73,741.3
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,939.0,765.37
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,966.05,783.8
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,990.12,799.93
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,1007.23,811.2
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,1021.04,820.14
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,1027.9,822.54
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,1031.28,822.58
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,1026.78,818.65
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,1018.81,812.44
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,1005.57,803.31
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,988.99,791.91
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,963.03,773.74
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,934.21,753.49
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,896.46,727.09
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,866.49,706.29
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,819.62,671.79
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,771.38,635.77
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,711.72,590.31
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,652.26,543.91
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,583.87,488.52
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,517.39,432.33
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,434.84,360.32
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,363.94,295.56
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,266.06,203.81
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,170.1,40.82
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,63.71,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,63.35,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,168.91,34.94
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,263.22,201.96
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,358.5,292.22
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,432.27,358.74
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,506.4,423.48
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,572.63,478.1
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,640.81,531.6
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,696.67,574.36
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,752.46,616.06
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,798.54,648.53
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,843.15,679.27
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,881.25,706.02
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,917.15,730.96
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,945.41,750.52
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,959.16,759.73
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,976.36,771.65
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,990.42,781.43
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,997.68,785.67
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,1001.59,787.73
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,997.76,785.07
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,990.59,780.26
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,978.78,772.33
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,963.72,762.23
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,939.85,745.05
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,913.15,725.96
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,889.16,709.38
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,851.94,683.02
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,806.56,650.19
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,759.78,615.89
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,704.07,574.18
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,648.25,531.45
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,581.81,480.12
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,517.09,427.58
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,435.02,357.44
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,364.3,293.91
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,268.13,204.33
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,173.37,39.75
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,65.2,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,37.56,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,108.4,7.48
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,190.3,144.29
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,272.05,221.48
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,331.48,275.67
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,401.51,336.83
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,461.64,388.44
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,523.99,440.48
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,578.91,484.97
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,634.58,528.68
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,696.8,575.87
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,759.62,622.58
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,772.67,631.53
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,781.47,637.58
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,802.29,651.85
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,820.62,664.17
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,822.82,665.47
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,821.81,664.61
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,772.22,627.53
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,730.55,595.41
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,768.63,626.43
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,814.34,661.87
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,758.45,620.09
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,712.13,585.24
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,716.58,591.15
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,717.64,593.94
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,607.18,506.34
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,480.37,403.02
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,342.86,288.55
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,215.98,179.99
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,191.68,159.45
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,168.51,139.52
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,140.88,115.65
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,114.23,92.36
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,88.36,69.57
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,63.08,47.18
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,33.52,20.98
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,11.43,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,28.83,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,87.5,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,158.63,118.65
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,223.76,182.16
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,274.81,229.29
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,329.23,278.0
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,376.28,319.38
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,424.84,360.96
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,468.06,397.24
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,511.95,433.31
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,650.79,546.31
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,783.15,649.05
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,847.29,696.39
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,910.86,742.73
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,938.97,761.1
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,964.27,777.48
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,982.22,790.28
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,997.0,800.93
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,1003.43,805.98
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,1006.5,808.77
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,1003.51,806.97
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,997.17,802.9
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,977.32,789.32
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,954.44,773.58
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,814.35,668.07
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,659.95,548.24
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,586.74,489.81
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,494.98,415.63
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,468.74,395.73
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,441.65,374.58
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,397.96,338.0
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,355.89,302.21
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,311.86,264.36
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,269.44,227.07
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,220.67,183.6
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,174.57,141.63
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,116.52,87.35
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,49.14,6.97
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,18.11,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,22.56,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,111.12,81.13
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,197.4,161.22
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,229.59,192.73
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,277.22,236.05
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,318.06,272.14
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,360.2,308.35
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,397.31,340.03
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,435.05,371.57
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,600.02,509.45
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,767.16,641.53
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,800.59,665.75
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,832.0,688.7
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,830.6,686.22
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,824.18,680.15
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,915.51,749.09
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,1000.76,811.72
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,897.38,733.2
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,755.35,624.51
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,898.36,734.39
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,1002.76,811.17
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,968.29,785.42
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,919.18,749.5
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,841.78,691.82
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,756.93,627.55
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,687.9,574.95
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,630.6,530.67
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,587.68,497.04
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,544.61,462.38
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,498.68,424.68
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,453.43,386.72
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,491.42,418.33
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,512.78,434.02
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,430.53,361.24
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,354.11,291.44
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,255.13,197.66
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,157.84,35.37
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,58.35,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.36,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,4.54,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,11.02,2.86
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,17.52,9.12
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,24.42,15.34
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,31.33,21.53
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,38.27,27.62
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,45.21,33.63
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,51.78,39.32
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,58.45,45.04
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,46.35,34.55
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,35.18,24.85
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,205.13,172.86
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,377.15,316.17
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,274.48,229.08
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,171.37,140.53
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,250.48,207.86
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,311.72,259.19
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,339.31,282.3
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,390.57,324.29
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,300.02,249.32
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,233.71,193.11
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,248.17,206.0
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,262.66,218.78
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,248.57,207.17
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,234.82,195.84
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,147.62,121.88
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,60.96,47.01
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,34.4,24.18
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,8.36,1.61
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,7.22,0.62
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,6.07,0.0
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,5.31,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,4.54,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,3.4,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.27,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.51,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.75,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.39,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,2.75,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,5.31,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,12.94,4.0
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,20.6,11.34
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,29.44,19.13
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,39.06,27.54
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,48.92,36.11
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,58.83,44.64
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,67.81,52.31
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,76.9,59.98
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,169.52,139.85
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,258.55,215.3
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,208.26,171.61
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,140.24,112.93
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,245.29,202.4
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,359.27,296.88
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,241.48,198.41
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,131.2,104.64
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,132.46,105.73
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,133.89,106.88
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,152.95,123.01
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,172.53,139.49
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,182.23,147.82
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,192.09,156.29
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,236.89,194.0
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,260.62,214.27
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,185.13,151.2
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,101.14,80.06
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,118.26,95.07
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,136.05,110.44
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,119.53,96.45
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,103.54,82.83
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,86.2,67.9
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,69.49,53.38
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,53.07,39.14
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,36.42,24.66
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,22.42,12.08
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,9.89,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,5.11,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
