Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,2.6,14.0,7.5,5.9,0.0
2016,12,9,7,30,0.0,15.0,2.6,14.0,15.0,11.79,0.0
2016,12,9,7,45,43.0,30.5,2.65,14.5,36.0,64.07,41.73
2016,12,9,8,0,86.0,46.0,2.7,15.0,57.0,106.96,83.1
2016,12,9,8,15,101.5,63.5,2.75,15.0,81.0,140.19,113.14
2016,12,9,8,30,117.0,81.0,2.8,15.0,105.0,174.47,143.47
2016,12,9,8,45,127.5,97.0,2.85,15.0,128.5,204.28,169.51
2016,12,9,9,0,138.0,113.0,2.9,15.0,152.0,234.97,195.76
2016,12,9,9,15,142.5,128.5,2.85,15.0,173.5,261.03,217.5
2016,12,9,9,30,147.0,144.0,2.8,15.0,195.0,287.33,239.03
2016,12,9,9,45,181.0,156.0,2.75,15.0,224.5,334.45,277.96
2016,12,9,10,0,215.0,168.0,2.7,15.0,254.0,383.64,317.83
2016,12,9,10,15,176.0,181.5,2.55,15.0,255.0,369.33,304.38
2016,12,9,10,30,137.0,195.0,2.4,15.0,256.0,352.64,289.2
2016,12,9,10,45,138.5,203.5,2.3,15.5,267.5,366.47,299.25
2016,12,9,11,0,140.0,212.0,2.2,16.0,279.0,380.19,308.95
2016,12,9,11,15,149.0,217.0,2.15,16.0,290.0,396.63,321.7
2016,12,9,11,30,158.0,222.0,2.1,16.0,301.0,413.03,334.36
2016,12,9,11,45,220.0,218.0,2.05,16.0,329.0,471.29,381.16
2016,12,9,12,0,282.0,214.0,2.0,16.0,357.0,553.93,444.83
2016,12,9,12,15,295.0,210.5,2.0,16.0,359.0,562.37,451.03
2016,12,9,12,30,308.0,207.0,2.0,16.0,361.0,569.68,456.98
2016,12,9,12,45,335.0,197.5,2.05,16.0,361.5,582.1,467.59
2016,12,9,13,0,362.0,188.0,2.1,16.0,362.0,592.76,476.88
2016,12,9,13,15,262.0,192.5,2.1,16.0,316.0,495.64,400.83
2016,12,9,13,30,162.0,197.0,2.1,16.0,270.0,379.6,308.97
2016,12,9,13,45,236.5,178.5,2.1,16.0,278.5,443.91,362.42
2016,12,9,14,0,311.0,160.0,2.1,16.0,287.0,481.84,394.05
2016,12,9,14,15,308.0,147.0,2.1,15.5,265.0,454.1,373.38
2016,12,9,14,30,305.0,134.0,2.1,15.0,243.0,425.73,352.2
2016,12,9,14,45,296.0,120.5,2.1,15.0,217.0,391.36,324.99
2016,12,9,15,0,287.0,107.0,2.1,15.0,191.0,357.02,297.21
2016,12,9,15,15,269.0,93.0,2.1,15.0,162.5,315.71,262.88
2016,12,9,15,30,251.0,79.0,2.1,15.0,134.0,275.52,228.59
2016,12,9,15,45,222.0,64.0,2.15,15.0,105.0,228.3,187.51
2016,12,9,16,0,193.0,49.0,2.2,15.0,76.0,197.39,158.51
2016,12,9,16,15,132.0,34.5,2.2,15.0,50.0,125.41,93.68
2016,12,9,16,30,71.0,20.0,2.2,15.0,24.0,65.75,13.05
2016,12,9,16,45,35.5,10.0,2.25,15.0,12.0,22.7,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.0,5.3,15.0,6.0,4.72,0.0
2016,12,10,7,30,0.0,12.0,5.5,15.0,12.0,9.44,0.0
2016,12,10,7,45,14.0,28.0,5.75,15.0,30.0,36.35,20.63
2016,12,10,8,0,28.0,44.0,6.0,15.0,48.0,61.99,45.61
2016,12,10,8,15,40.5,61.0,6.1,15.0,68.5,88.67,69.45
2016,12,10,8,30,53.0,78.0,6.2,15.0,89.0,116.19,93.86
2016,12,10,8,45,60.0,94.5,6.3,15.0,109.5,140.21,115.0
2016,12,10,9,0,67.0,111.0,6.4,15.0,130.0,164.88,136.41
2016,12,10,9,15,71.0,126.0,6.25,15.0,149.0,185.79,154.27
2016,12,10,9,30,75.0,141.0,6.1,15.0,168.0,207.16,172.26
2016,12,10,9,45,37.5,100.5,6.0,15.0,114.0,124.55,101.71
2016,12,10,10,0,0.0,60.0,5.9,15.0,60.0,45.97,33.57
2016,12,10,10,15,0.0,74.5,5.85,15.0,74.5,57.2,43.07
2016,12,10,10,30,0.0,89.0,5.8,15.0,89.0,69.45,53.37
2016,12,10,10,45,0.0,116.0,5.75,15.0,116.0,94.17,74.11
2016,12,10,11,0,0.0,143.0,5.7,15.0,143.0,120.22,95.83
2016,12,10,11,15,0.0,118.5,5.5,15.0,118.5,95.8,75.29
2016,12,10,11,30,0.0,94.0,5.3,15.0,94.0,73.22,56.31
2016,12,10,11,45,0.0,94.5,5.15,15.0,94.5,73.61,56.61
2016,12,10,12,0,0.0,95.0,5.0,15.0,95.0,74.02,56.95
2016,12,10,12,15,0.0,81.0,4.75,15.0,81.0,62.27,47.07
2016,12,10,12,30,0.0,67.0,4.5,15.0,67.0,51.42,37.95
2016,12,10,12,45,0.0,66.0,4.25,15.0,66.0,50.64,37.32
2016,12,10,13,0,0.0,65.0,4.0,15.0,65.0,49.86,36.69
2016,12,10,13,15,0.0,58.0,3.75,15.0,58.0,44.45,32.15
2016,12,10,13,30,0.0,51.0,3.5,15.0,51.0,39.04,27.61
2016,12,10,13,45,0.0,40.5,3.25,15.0,40.5,30.96,20.78
2016,12,10,14,0,0.0,30.0,3.0,15.0,30.0,22.89,13.94
2016,12,10,14,15,0.0,42.5,2.9,15.0,42.5,32.48,22.16
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,42.1,30.4
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,37.47,26.47
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,32.85,22.53
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,27.85,18.21
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,22.86,13.87
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,17.88,9.5
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,12.92,5.12
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,8.34,0.97
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.0,3.65,11.0,12.0,9.44,0.0
2016,12,11,7,30,0.0,24.0,3.6,11.0,24.0,18.88,0.0
2016,12,11,7,45,241.0,29.0,3.6,11.5,59.0,183.63,125.42
2016,12,11,8,0,482.0,34.0,3.6,12.0,94.0,338.54,272.81
2016,12,11,8,15,555.5,40.0,3.65,12.0,135.0,409.29,338.83
2016,12,11,8,30,629.0,46.0,3.7,12.0,176.0,492.74,411.95
2016,12,11,8,45,674.5,50.0,3.8,12.0,215.5,559.74,469.12
2016,12,11,9,0,720.0,54.0,3.9,12.0,255.0,628.92,525.08
2016,12,11,9,15,565.5,84.0,3.75,12.0,255.0,579.63,485.63
2016,12,11,9,30,411.0,114.0,3.6,12.0,255.0,503.48,423.12
2016,12,11,9,45,317.0,139.5,3.5,12.0,254.5,448.53,377.2
2016,12,11,10,0,223.0,165.0,3.4,12.0,254.0,406.91,340.68
2016,12,11,10,15,187.5,179.0,3.4,12.0,257.0,376.85,315.35
2016,12,11,10,30,152.0,193.0,3.4,12.0,260.0,364.52,303.85
2016,12,11,10,45,282.0,184.0,3.4,12.5,315.0,502.39,417.05
2016,12,11,11,0,412.0,175.0,3.4,13.0,370.0,647.26,530.59
2016,12,11,11,15,390.5,184.5,3.35,13.0,373.0,619.54,507.8
2016,12,11,11,30,369.0,194.0,3.3,13.0,376.0,613.88,502.46
2016,12,11,11,45,362.0,197.0,3.25,13.0,377.5,612.94,501.22
2016,12,11,12,0,355.0,200.0,3.2,13.0,379.0,610.63,498.97
2016,12,11,12,15,339.0,201.5,3.2,13.0,371.5,595.96,487.31
2016,12,11,12,30,323.0,203.0,3.2,13.0,364.0,580.16,474.89
2016,12,11,12,45,292.5,203.5,3.2,13.0,346.5,547.62,449.17
2016,12,11,13,0,262.0,204.0,3.2,13.0,329.0,514.74,423.11
2016,12,11,13,15,135.5,182.5,3.3,13.0,247.0,337.16,279.38
2016,12,11,13,30,9.0,161.0,3.4,13.0,165.0,149.31,121.01
2016,12,11,13,45,41.0,166.0,3.55,13.0,183.0,204.6,168.96
2016,12,11,14,0,73.0,171.0,3.7,13.0,201.0,241.8,201.12
2016,12,11,14,15,42.0,150.5,3.65,13.0,167.5,188.95,156.19
2016,12,11,14,30,11.0,130.0,3.6,13.0,134.0,124.15,100.82
2016,12,11,14,45,7.0,117.5,3.6,13.0,120.0,109.43,88.35
2016,12,11,15,0,3.0,105.0,3.6,13.0,106.0,95.23,76.15
2016,12,11,15,15,1.5,89.5,3.5,12.5,90.0,79.84,63.03
2016,12,11,15,30,0.0,74.0,3.4,12.0,74.0,64.66,49.91
2016,12,11,15,45,0.0,58.0,3.3,12.0,58.0,49.96,37.01
2016,12,11,16,0,0.0,42.0,3.2,12.0,42.0,35.1,23.89
2016,12,11,16,15,0.0,27.5,3.1,12.0,27.5,21.68,11.73
2016,12,11,16,30,0.0,13.0,3.0,12.0,13.0,9.89,0.0
2016,12,11,16,45,0.0,6.5,2.9,12.0,6.5,5.11,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,3.55,11.0,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,3.5,11.0,17.0,13.38,0.0
2016,12,12,7,45,112.5,29.0,3.45,11.5,42.5,106.14,68.72
2016,12,12,8,0,225.0,41.0,3.4,12.0,68.0,201.29,161.24
2016,12,12,8,15,258.0,55.0,3.3,12.0,98.5,249.02,205.99
2016,12,12,8,30,291.0,69.0,3.2,12.0,129.0,299.83,251.5
2016,12,12,8,45,312.0,82.5,3.15,12.0,158.5,344.3,290.48
2016,12,12,9,0,333.0,96.0,3.1,12.0,188.0,390.06,329.39
2016,12,12,9,15,344.5,108.5,2.95,12.0,215.5,428.17,360.76
2016,12,12,9,30,356.0,121.0,2.8,12.0,243.0,466.3,391.27
2016,12,12,9,45,414.5,123.5,2.7,12.5,278.5,532.61,443.74
2016,12,12,10,0,473.0,126.0,2.6,13.0,314.0,601.48,496.53
2016,12,12,10,15,406.5,148.5,2.5,13.0,317.5,581.76,478.22
2016,12,12,10,30,340.0,171.0,2.4,13.0,321.0,534.85,439.87
2016,12,12,10,45,353.0,177.0,2.3,13.0,338.5,561.84,460.46
2016,12,12,11,0,366.0,183.0,2.2,13.0,356.0,588.22,479.84
2016,12,12,11,15,395.0,182.0,2.2,13.0,373.5,644.81,522.27
2016,12,12,11,30,424.0,181.0,2.2,13.0,391.0,677.63,546.75
2016,12,12,11,45,351.5,197.0,2.25,13.5,372.0,602.34,487.66
2016,12,12,12,0,279.0,213.0,2.3,14.0,353.0,550.02,445.48
2016,12,12,12,15,261.0,214.0,2.4,14.0,344.5,532.78,432.51
2016,12,12,12,30,243.0,215.0,2.5,14.0,336.0,514.75,418.62
2016,12,12,12,45,134.0,200.0,2.6,14.0,266.5,360.42,295.41
2016,12,12,13,0,25.0,185.0,2.7,14.0,197.0,189.36,153.84
2016,12,12,13,15,161.0,184.0,2.8,14.0,256.5,364.14,301.61
2016,12,12,13,30,297.0,183.0,2.9,14.0,316.0,513.15,422.66
2016,12,12,13,45,162.0,170.5,3.0,14.0,242.5,343.59,284.68
2016,12,12,14,0,27.0,158.0,3.1,14.0,169.0,183.32,149.79
2016,12,12,14,15,82.5,153.0,3.1,14.0,183.5,227.76,189.28
2016,12,12,14,30,138.0,148.0,3.1,14.0,198.0,286.64,239.41
2016,12,12,14,45,132.0,133.5,3.15,14.0,177.0,260.78,217.9
2016,12,12,15,0,126.0,119.0,3.2,14.0,156.0,235.32,196.62
2016,12,12,15,15,116.0,102.5,3.15,13.5,133.0,204.59,170.74
2016,12,12,15,30,106.0,86.0,3.1,13.0,110.0,174.64,144.95
2016,12,12,15,45,90.5,69.0,3.1,13.0,86.0,141.26,115.4
2016,12,12,16,0,75.0,52.0,3.1,13.0,62.0,109.07,86.47
2016,12,12,16,15,37.5,36.0,3.05,13.0,41.0,67.87,48.85
2016,12,12,16,30,0.0,20.0,3.0,13.0,20.0,16.55,0.08
2016,12,12,16,45,0.0,10.0,3.0,13.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.55,13.0,4.0,3.15,0.0
2016,12,13,7,30,0.0,8.0,1.6,13.0,8.0,6.29,0.0
2016,12,13,7,45,0.0,23.5,1.65,13.5,23.5,19.34,7.41
2016,12,13,8,0,0.0,39.0,1.7,14.0,39.0,34.54,22.7
2016,12,13,8,15,6.5,55.5,1.75,14.0,57.0,54.0,39.92
2016,12,13,8,30,13.0,72.0,1.8,14.0,75.0,73.74,57.3
2016,12,13,8,45,20.0,88.0,1.85,14.0,93.0,104.06,83.51
2016,12,13,9,0,27.0,104.0,1.9,14.0,111.0,126.4,102.78
2016,12,13,9,15,31.5,118.5,1.85,14.0,128.0,145.48,119.0
2016,12,13,9,30,36.0,133.0,1.8,14.0,145.0,165.14,135.49
2016,12,13,9,45,133.5,148.0,1.75,14.0,199.5,283.5,235.81
2016,12,13,10,0,231.0,163.0,1.7,14.0,254.0,411.36,339.66
2016,12,13,10,15,381.0,148.0,1.65,14.0,310.0,557.49,455.14
2016,12,13,10,30,531.0,133.0,1.6,14.0,366.0,690.98,555.36
2016,12,13,10,45,343.0,171.0,1.55,14.0,324.0,544.4,440.71
2016,12,13,11,0,155.0,209.0,1.5,14.0,282.0,391.66,318.19
2016,12,13,11,15,108.0,209.0,1.5,14.0,261.0,323.28,263.77
2016,12,13,11,30,61.0,209.0,1.5,14.0,240.0,275.94,224.42
2016,12,13,11,45,35.0,193.5,1.5,14.0,211.5,229.57,186.26
2016,12,13,12,0,9.0,178.0,1.5,14.0,183.0,164.41,132.22
2016,12,13,12,15,28.0,191.5,1.45,14.0,206.0,219.85,178.45
2016,12,13,12,30,47.0,205.0,1.4,14.0,229.0,256.41,208.5
2016,12,13,12,45,26.5,185.5,1.4,14.5,199.0,190.9,154.37
2016,12,13,13,0,6.0,166.0,1.4,15.0,169.0,149.92,119.99
2016,12,13,13,15,3.0,122.5,1.4,15.0,124.0,103.23,81.49
2016,12,13,13,30,0.0,79.0,1.4,15.0,79.0,60.69,45.89
2016,12,13,13,45,43.5,126.0,1.4,15.0,143.5,158.81,129.89
2016,12,13,14,0,87.0,173.0,1.4,15.0,208.0,257.43,211.58
2016,12,13,14,15,84.0,160.0,1.45,14.5,192.0,238.52,196.4
2016,12,13,14,30,81.0,147.0,1.5,14.0,176.0,219.93,181.78
2016,12,13,14,45,76.0,132.5,1.55,14.0,157.5,198.04,163.78
2016,12,13,15,0,71.0,118.0,1.6,14.0,139.0,176.68,145.94
2016,12,13,15,15,63.0,101.5,1.6,14.0,118.0,150.87,123.97
2016,12,13,15,30,55.0,85.0,1.6,14.0,97.0,125.8,102.29
2016,12,13,15,45,42.5,68.0,1.65,14.0,76.0,97.85,77.79
2016,12,13,16,0,30.0,51.0,1.7,14.0,55.0,70.84,53.9
2016,12,13,16,15,15.0,34.5,1.8,14.0,36.5,43.9,29.53
2016,12,13,16,30,0.0,18.0,1.9,14.0,18.0,13.83,0.0
2016,12,13,16,45,0.0,9.0,2.0,14.0,9.0,7.08,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,3.93,0.0
2016,12,14,7,45,0.0,13.5,5.5,14.0,13.5,10.26,1.03
2016,12,14,8,0,0.0,22.0,5.6,14.0,22.0,16.76,8.06
2016,12,14,8,15,0.0,32.5,5.6,14.0,32.5,24.82,15.23
2016,12,14,8,30,0.0,43.0,5.6,14.0,43.0,32.89,22.35
2016,12,14,8,45,0.0,53.5,5.7,14.5,53.5,41.47,29.8
2016,12,14,9,0,0.0,64.0,5.8,15.0,64.0,50.4,37.45
2016,12,14,9,15,0.0,73.5,5.8,15.0,73.5,58.41,44.31
2016,12,14,9,30,0.0,83.0,5.8,15.0,83.0,66.51,51.18
2016,12,14,9,45,42.0,124.0,5.85,15.0,141.0,156.6,128.89
2016,12,14,10,0,84.0,165.0,5.9,15.0,199.0,244.92,203.73
2016,12,14,10,15,48.0,162.5,5.85,15.0,182.0,207.82,171.28
2016,12,14,10,30,12.0,160.0,5.8,15.0,165.0,152.13,123.24
2016,12,14,10,45,81.0,184.0,5.75,15.0,222.0,264.8,219.36
2016,12,14,11,0,150.0,208.0,5.7,15.0,279.0,385.53,319.53
2016,12,14,11,15,185.0,211.5,5.7,15.0,301.5,426.03,352.86
2016,12,14,11,30,220.0,215.0,5.7,15.0,324.0,467.06,386.54
2016,12,14,11,45,176.0,219.5,5.75,15.0,307.0,429.39,354.69
2016,12,14,12,0,132.0,224.0,5.8,15.0,290.0,390.88,322.18
2016,12,14,12,15,114.0,221.5,5.75,15.0,278.0,369.26,304.14
2016,12,14,12,30,96.0,219.0,5.7,15.0,266.0,324.39,267.4
2016,12,14,12,45,144.5,215.0,5.7,15.0,284.5,390.85,323.09
2016,12,14,13,0,193.0,211.0,5.7,15.0,303.0,432.88,358.67
2016,12,14,13,15,181.5,203.5,5.6,15.0,287.5,409.97,339.98
2016,12,14,13,30,170.0,196.0,5.5,15.0,272.0,387.12,321.45
2016,12,14,13,45,89.0,171.5,5.45,15.0,211.0,256.75,212.88
2016,12,14,14,0,8.0,147.0,5.4,15.0,150.0,136.25,109.91
2016,12,14,14,15,4.0,122.5,5.3,15.0,124.0,107.89,86.17
2016,12,14,14,30,0.0,98.0,5.2,15.0,98.0,80.56,63.04
2016,12,14,14,45,0.0,88.0,5.1,15.0,88.0,71.92,55.77
2016,12,14,15,0,0.0,78.0,5.0,15.0,78.0,63.38,48.52
2016,12,14,15,15,0.0,66.5,5.1,15.0,66.5,53.41,39.98
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,43.5,31.4
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,33.11,22.35
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,23.67,14.08
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,15.62,6.81
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,7.59,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,13.0,7.5,15.0,13.0,9.88,0.53
2016,12,15,8,0,0.0,22.0,7.5,15.0,22.0,16.76,7.97
2016,12,15,8,15,0.0,32.5,7.55,15.0,32.5,24.82,15.13
2016,12,15,8,30,0.0,43.0,7.6,15.0,43.0,32.9,22.23
2016,12,15,8,45,0.0,54.0,7.7,15.0,54.0,42.04,30.19
2016,12,15,9,0,0.0,65.0,7.8,15.0,65.0,51.46,38.34
2016,12,15,9,15,0.0,75.0,7.85,15.0,75.0,59.96,45.62
2016,12,15,9,30,0.0,85.0,7.9,15.0,85.0,68.54,52.91
2016,12,15,9,45,0.0,69.5,8.0,15.0,69.5,53.32,39.9
2016,12,15,10,0,0.0,54.0,8.1,15.0,54.0,41.33,29.65
2016,12,15,10,15,0.0,44.5,8.05,15.0,44.5,34.02,23.38
2016,12,15,10,30,0.0,35.0,8.0,15.0,35.0,26.74,17.14
2016,12,15,10,45,0.0,48.5,8.0,15.0,48.5,37.12,25.94
2016,12,15,11,0,0.0,62.0,8.0,15.0,62.0,47.54,34.74
2016,12,15,11,15,0.0,78.5,8.2,15.0,78.5,60.32,45.51
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,74.18,57.16
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,75.0,57.82
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,75.86,58.53
2016,12,15,12,15,0.0,87.5,9.0,15.0,87.5,67.5,51.49
2016,12,15,12,30,0.0,78.0,9.2,15.0,78.0,59.94,45.13
2016,12,15,12,45,0.0,77.0,9.4,15.0,77.0,59.16,44.5
2016,12,15,13,0,0.0,76.0,9.6,15.0,76.0,58.38,43.87
2016,12,15,13,15,0.0,72.5,9.6,15.0,72.5,55.66,41.62
2016,12,15,13,30,0.0,69.0,9.6,15.0,69.0,52.94,39.37
2016,12,15,13,45,0.0,77.5,9.65,15.0,77.5,59.52,45.0
2016,12,15,14,0,0.0,86.0,9.7,15.0,86.0,67.33,51.7
2016,12,15,14,15,0.0,67.0,9.6,15.0,67.0,51.38,38.21
2016,12,15,14,30,0.0,48.0,9.5,15.0,48.0,36.7,25.74
2016,12,15,14,45,0.0,43.0,9.4,15.0,43.0,32.85,22.48
2016,12,15,15,0,0.0,38.0,9.3,15.0,38.0,29.0,19.19
2016,12,15,15,15,0.0,32.5,9.1,15.0,32.5,24.78,15.54
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,20.56,11.87
2016,12,15,15,45,0.0,21.0,8.7,15.0,21.0,15.97,7.86
2016,12,15,16,0,0.0,15.0,8.5,15.0,15.0,11.39,3.84
2016,12,15,16,15,0.0,10.0,8.3,15.0,10.0,7.58,0.39
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,12.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,12.0,12.0,9.44,0.0
2016,12,16,7,45,65.5,28.0,8.35,12.0,35.5,80.06,43.36
2016,12,16,8,0,131.0,44.0,8.3,12.0,59.0,141.9,111.54
2016,12,16,8,15,172.0,60.5,8.25,12.0,89.0,191.58,158.05
2016,12,16,8,30,213.0,77.0,8.2,12.0,119.0,245.11,206.58
2016,12,16,8,45,241.0,91.5,8.2,12.0,149.0,290.4,247.39
2016,12,16,9,0,269.0,106.0,8.2,12.0,179.0,338.02,289.41
2016,12,16,9,15,304.0,113.5,8.2,12.0,206.5,383.58,329.29
2016,12,16,9,30,339.0,121.0,8.2,12.0,234.0,450.87,386.23
2016,12,16,9,45,348.0,135.5,8.2,12.0,261.5,468.74,401.39
2016,12,16,10,0,357.0,150.0,8.2,12.0,289.0,505.51,431.53
2016,12,16,10,15,224.5,170.0,8.25,12.0,259.5,419.71,356.43
2016,12,16,10,30,92.0,190.0,8.3,12.0,230.0,284.02,238.95
2016,12,16,10,45,95.5,197.5,8.35,12.0,240.5,296.71,249.6
2016,12,16,11,0,99.0,205.0,8.4,12.0,251.0,309.67,260.29
2016,12,16,11,15,249.0,195.0,8.4,12.0,316.0,491.84,415.55
2016,12,16,11,30,399.0,185.0,8.4,12.0,381.0,656.62,552.52
2016,12,16,11,45,387.0,192.5,8.45,12.0,384.0,632.65,532.82
2016,12,16,12,0,375.0,200.0,8.5,12.0,387.0,631.31,531.26
2016,12,16,12,15,604.0,144.5,8.5,12.0,443.5,831.17,694.21
2016,12,16,12,30,833.0,89.0,8.5,12.0,500.0,986.91,815.1
2016,12,16,12,45,723.0,108.0,8.55,12.0,460.0,900.56,748.18
2016,12,16,13,0,613.0,127.0,8.6,12.0,420.0,804.85,673.78
2016,12,16,13,15,713.0,105.0,8.7,12.0,434.0,866.2,723.44
2016,12,16,13,30,813.0,83.0,8.8,12.0,448.0,913.33,761.33
2016,12,16,13,45,798.5,81.5,9.0,12.0,424.0,878.72,735.48
2016,12,16,14,0,784.0,80.0,9.2,12.0,400.0,841.89,707.88
2016,12,16,14,15,764.0,77.5,9.35,12.0,370.0,797.06,673.39
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,750.82,637.28
2016,12,16,14,45,714.5,71.5,9.65,12.0,305.0,700.86,597.45
2016,12,16,15,0,685.0,68.0,9.8,12.0,270.0,644.93,551.83
2016,12,16,15,15,640.5,63.5,9.85,12.0,231.0,577.22,495.15
2016,12,16,15,30,596.0,59.0,9.9,12.0,192.0,511.56,437.8
2016,12,16,15,45,530.0,51.5,10.0,12.0,152.0,431.32,365.97
2016,12,16,16,0,464.0,44.0,10.1,12.0,112.0,356.24,296.7
2016,12,16,16,15,347.0,34.0,10.15,11.5,75.0,257.32,203.77
2016,12,16,16,30,230.0,24.0,10.2,11.0,38.0,161.58,68.32
2016,12,16,16,45,115.0,12.0,10.3,11.0,19.0,58.95,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,9.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,9.0,18.0,14.16,0.0
2016,12,17,7,45,241.0,25.5,3.7,9.0,53.0,173.02,96.31
2016,12,17,8,0,482.0,33.0,3.6,9.0,88.0,332.92,267.05
2016,12,17,8,15,561.0,40.0,3.55,9.0,129.5,406.66,338.36
2016,12,17,8,30,640.0,47.0,3.5,9.0,171.0,494.69,416.34
2016,12,17,8,45,689.0,51.5,3.45,9.5,212.5,565.39,476.49
2016,12,17,9,0,738.0,56.0,3.4,10.0,254.0,638.49,534.64
2016,12,17,9,15,770.0,59.0,3.35,10.0,292.0,698.71,581.61
2016,12,17,9,30,802.0,62.0,3.3,10.0,330.0,759.13,627.34
2016,12,17,9,45,709.0,78.5,3.3,10.0,332.5,735.51,608.29
2016,12,17,10,0,616.0,95.0,3.3,10.0,335.0,697.87,578.78
2016,12,17,10,15,620.5,102.5,3.35,10.0,358.0,730.15,603.35
2016,12,17,10,30,625.0,110.0,3.4,10.0,381.0,760.43,625.67
2016,12,17,10,45,758.0,91.5,3.5,10.5,435.5,880.04,713.6
2016,12,17,11,0,891.0,73.0,3.6,11.0,490.0,983.54,786.53
2016,12,17,11,15,896.5,74.0,3.65,11.0,503.0,1003.6,799.69
2016,12,17,11,30,902.0,75.0,3.7,11.0,516.0,1020.48,811.41
2016,12,17,11,45,903.0,75.5,3.8,11.0,520.5,1028.83,817.61
2016,12,17,12,0,904.0,76.0,3.9,11.0,525.0,1033.76,821.63
2016,12,17,12,15,902.5,76.0,3.95,11.0,523.0,1032.04,820.73
2016,12,17,12,30,901.0,76.0,4.0,11.0,521.0,1026.88,817.61
2016,12,17,12,45,896.0,75.5,4.05,11.0,510.5,1014.14,809.25
2016,12,17,13,0,891.0,75.0,4.1,11.0,500.0,998.12,798.7
2016,12,17,13,15,882.5,74.0,4.1,11.0,482.5,986.3,790.98
2016,12,17,13,30,874.0,73.0,4.1,11.0,465.0,959.66,772.54
2016,12,17,13,45,860.5,71.5,4.15,11.0,440.5,924.83,748.44
2016,12,17,14,0,847.0,70.0,4.2,11.0,416.0,887.59,722.47
2016,12,17,14,15,828.0,68.0,4.2,11.0,385.5,842.68,690.07
2016,12,17,14,30,809.0,66.0,4.2,11.0,355.0,796.17,655.98
2016,12,17,14,45,780.0,63.0,4.2,11.0,318.5,738.99,612.96
2016,12,17,15,0,751.0,60.0,4.2,11.0,282.0,681.54,568.7
2016,12,17,15,15,709.0,56.0,4.15,11.0,242.0,613.51,514.5
2016,12,17,15,30,667.0,52.0,4.1,11.0,202.0,546.98,459.8
2016,12,17,15,45,600.0,46.0,4.05,11.0,160.0,470.52,393.21
2016,12,17,16,0,533.0,40.0,4.0,11.0,118.0,393.56,324.09
2016,12,17,16,15,418.5,31.0,4.0,10.5,79.5,293.61,231.75
2016,12,17,16,30,304.0,22.0,4.0,10.0,41.0,197.06,89.82
2016,12,17,16,45,152.0,11.0,4.05,10.0,20.5,74.37,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,101.5,6.0,5.35,8.0,8.5,0.0,0.0
2016,12,18,7,30,203.0,12.0,5.4,8.0,17.0,98.05,0.0
2016,12,18,7,45,352.5,21.5,5.45,8.5,52.0,217.2,116.21
2016,12,18,8,0,502.0,31.0,5.5,9.0,87.0,333.64,268.41
2016,12,18,8,15,581.5,37.0,5.45,9.0,129.0,415.25,347.75
2016,12,18,8,30,661.0,43.0,5.4,9.0,171.0,503.18,427.16
2016,12,18,8,45,711.5,47.0,5.35,9.0,212.5,574.85,490.18
2016,12,18,9,0,762.0,51.0,5.3,9.0,254.0,649.16,551.81
2016,12,18,9,15,794.0,54.0,5.2,9.0,292.5,710.11,600.62
2016,12,18,9,30,826.0,57.0,5.1,9.0,331.0,771.32,648.16
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,823.03,685.75
2016,12,18,10,0,871.0,61.0,4.9,10.0,398.0,864.07,714.2
2016,12,18,10,15,886.0,62.5,4.75,10.0,426.0,905.01,742.94
2016,12,18,10,30,901.0,64.0,4.6,10.0,454.0,943.83,769.52
2016,12,18,10,45,911.0,65.0,4.5,10.5,475.0,974.77,788.81
2016,12,18,11,0,921.0,66.0,4.4,11.0,496.0,1002.89,805.79
2016,12,18,11,15,927.5,66.5,4.3,11.0,509.5,1023.83,818.96
2016,12,18,11,30,934.0,67.0,4.2,11.0,523.0,1041.5,829.82
2016,12,18,11,45,936.5,67.5,4.15,11.0,528.5,1051.74,836.33
2016,12,18,12,0,939.0,68.0,4.1,11.0,534.0,1058.45,840.47
2016,12,18,12,15,938.0,68.0,4.1,11.0,532.0,1057.34,839.63
2016,12,18,12,30,937.0,68.0,4.1,11.0,530.0,1052.67,836.51
2016,12,18,12,45,933.5,67.5,4.2,11.0,520.0,1041.26,829.42
2016,12,18,13,0,930.0,67.0,4.3,11.0,510.0,1026.41,820.52
2016,12,18,13,15,922.0,66.0,4.45,11.0,492.5,1003.11,806.07
2016,12,18,13,30,914.0,65.0,4.6,11.0,475.0,976.74,789.26
2016,12,18,13,45,900.5,64.0,4.75,11.5,450.0,942.31,764.81
2016,12,18,14,0,887.0,63.0,4.9,12.0,425.0,905.44,738.29
2016,12,18,14,15,868.5,61.0,4.95,12.0,394.0,860.58,706.05
2016,12,18,14,30,850.0,59.0,5.0,12.0,363.0,822.87,678.74
2016,12,18,14,45,821.5,57.0,5.1,12.0,326.5,766.15,636.33
2016,12,18,15,0,793.0,55.0,5.2,12.0,290.0,709.02,592.49
2016,12,18,15,15,753.0,51.5,5.2,11.5,249.5,641.55,539.66
2016,12,18,15,30,713.0,48.0,5.2,11.0,209.0,575.39,485.95
2016,12,18,15,45,648.0,42.5,5.25,11.0,166.0,492.7,414.34
2016,12,18,16,0,583.0,37.0,5.3,11.0,123.0,414.57,343.58
2016,12,18,16,15,471.5,29.0,5.3,11.0,83.5,314.33,249.51
2016,12,18,16,30,360.0,21.0,5.3,11.0,44.0,218.73,106.19
2016,12,18,16,45,180.0,10.5,5.35,11.0,22.0,86.39,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
