Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,84.67,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,206.03,103.32
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,313.64,250.82
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,394.51,328.96
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,481.94,407.28
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,552.07,468.05
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,624.83,527.19
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,685.09,575.27
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,745.69,622.3
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,796.93,659.74
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,847.15,695.53
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,888.54,725.33
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,917.25,745.45
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,946.13,764.63
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,972.24,781.69
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,992.93,795.85
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,1010.48,807.86
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,1020.04,814.24
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,1026.21,818.42
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,1025.23,817.66
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,1020.81,814.68
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,980.69,785.03
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,925.91,744.83
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,862.96,699.27
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,806.37,657.93
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,846.19,689.08
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,885.75,719.28
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,783.11,642.31
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,689.09,571.01
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,638.12,531.88
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,587.26,491.75
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,574.27,481.63
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,551.48,462.38
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,470.45,392.57
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,394.0,324.19
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,303.17,239.36
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,210.07,106.89
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,79.68,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,77.1,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,195.58,91.48
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,308.83,245.55
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,380.79,316.77
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,466.8,393.85
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,534.53,453.4
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,604.76,511.19
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,663.35,557.53
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,722.34,602.61
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,773.73,639.86
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,824.27,675.48
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,863.87,703.36
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,901.43,729.36
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,920.4,740.41
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,947.3,757.29
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,966.53,769.9
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,982.71,780.44
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,926.39,738.12
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,845.53,678.27
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,930.32,740.91
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,991.26,784.32
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,977.9,773.88
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,961.44,761.98
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,879.65,703.88
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,793.08,641.47
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,759.62,617.91
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,724.56,592.52
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,752.36,614.29
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,766.31,624.96
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,712.43,584.05
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,658.26,542.49
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,592.41,491.58
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,528.12,440.19
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,455.77,377.85
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,383.24,313.37
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,288.19,226.76
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,197.49,104.94
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,73.83,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,58.78,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,171.86,73.19
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,280.59,220.37
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,358.37,295.18
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,443.88,371.27
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,510.14,428.83
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,574.31,481.69
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,633.38,528.78
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,693.09,575.0
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,541.76,453.36
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,334.17,278.94
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,354.22,295.37
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,374.26,310.97
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,543.43,449.14
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,724.41,587.75
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,759.69,611.46
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,804.73,642.96
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,903.74,712.46
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,978.98,762.6
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,978.04,760.19
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,973.86,756.45
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,964.27,748.26
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,951.51,738.11
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,941.76,731.59
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,917.32,714.91
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,886.44,694.32
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,853.12,671.89
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,810.48,642.5
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,766.31,611.58
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,714.27,574.17
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,661.75,535.49
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,598.15,488.03
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,535.89,439.8
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,459.53,376.37
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,387.36,313.59
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,293.4,229.76
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,210.34,116.72
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,79.39,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,59.86,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,177.64,69.9
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,293.2,229.37
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,373.67,306.7
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,461.97,384.39
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,531.65,444.56
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,599.12,499.59
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,659.72,546.5
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,720.84,592.07
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,772.08,627.77
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,822.39,661.61
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,863.57,689.04
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,902.78,714.45
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,933.68,732.09
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,961.92,747.48
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,983.33,761.84
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,1001.64,774.23
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,1011.34,779.45
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,1017.66,782.61
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,1017.52,783.03
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,1013.97,781.37
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,993.73,769.02
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,982.45,763.01
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,972.41,755.77
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,947.53,738.32
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,914.7,715.47
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,879.39,690.86
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,835.63,660.05
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,790.25,627.75
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,734.73,587.5
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,678.9,546.21
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,613.04,497.49
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,548.55,448.01
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,469.12,382.6
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,400.5,322.89
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,304.95,238.29
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,214.73,123.87
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,80.88,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,13.36,0.0
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,31.63,19.68
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,62.61,47.06
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,89.4,70.91
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,115.08,93.47
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,141.64,116.49
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,163.95,135.77
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,186.91,155.39
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,207.75,173.07
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,229.21,191.12
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,118.12,96.59
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,22.9,13.95
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,24.06,14.92
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,25.21,15.88
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,51.02,37.9
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,78.7,61.47
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,115.04,92.33
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,154.13,125.33
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,472.58,399.55
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,751.38,629.05
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,446.06,377.07
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,115.01,92.07
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,183.69,151.38
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,240.05,199.69
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,147.18,120.9
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,56.81,43.08
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,45.58,33.62
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,34.39,24.09
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,30.54,20.79
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,26.7,17.47
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,22.86,14.13
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,19.03,10.77
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,15.2,7.38
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,11.39,3.99
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,7.58,0.58
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,3.78,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,1.97,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,125.25,39.39
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,255.12,200.44
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,336.68,280.22
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,426.51,361.85
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,498.81,427.03
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,574.95,493.06
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,636.37,544.25
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,693.13,590.42
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,580.63,497.48
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,433.68,370.9
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,671.91,571.59
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,889.03,743.11
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,920.43,765.66
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,949.23,786.79
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,970.98,802.69
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,989.68,816.37
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,1000.16,823.9
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,1007.32,829.1
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,764.83,640.49
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,476.95,402.04
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,468.73,395.9
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,460.05,388.86
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,638.85,540.32
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,775.05,651.53
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,827.88,693.69
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,866.18,724.52
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,715.46,605.36
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,557.14,476.66
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,512.88,440.1
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,469.16,403.05
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,420.79,362.08
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,373.57,320.98
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,316.18,269.42
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,262.01,219.55
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,195.57,157.52
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,131.69,82.16
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,43.97,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,13.69,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,32.11,20.31
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,63.32,48.23
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,90.26,72.38
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,114.16,93.74
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,138.84,115.57
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,159.2,133.33
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,180.11,151.32
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,196.3,164.72
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,212.82,178.2
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,303.46,255.49
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,378.86,318.85
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,473.21,396.86
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,548.86,458.92
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,535.16,446.37
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,519.53,432.69
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,551.67,459.25
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,583.24,485.08
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,530.14,440.96
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,452.41,377.4
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,350.12,292.16
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,226.73,187.64
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,342.18,287.12
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,432.12,363.45
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,317.54,266.36
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,187.51,154.92
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,142.98,117.3
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,117.36,95.25
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,104.31,84.18
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,91.62,73.3
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,78.46,62.12
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,65.42,50.87
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,51.83,38.92
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,38.18,26.83
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,24.88,14.97
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,12.95,3.18
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,6.69,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,140.86,35.63
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,289.55,227.33
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,369.21,307.08
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,456.1,385.64
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,525.77,446.88
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,598.42,506.66
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,658.4,554.48
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,718.98,601.16
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,768.88,637.24
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,817.75,671.6
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,859.18,700.79
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,888.21,720.31
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,918.4,740.48
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,945.96,758.47
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,967.55,772.0
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,986.11,783.32
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,995.95,787.0
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,1002.47,788.46
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,1002.09,786.13
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,998.36,781.58
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,987.95,773.03
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,974.31,762.42
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,952.76,745.19
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,928.32,725.97
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,906.93,709.5
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,871.96,683.4
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,829.88,653.74
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,786.15,622.64
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,732.55,583.92
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,678.48,544.16
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,614.38,498.93
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,551.51,452.1
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,474.32,390.13
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,401.22,327.86
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,315.06,251.01
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,231.11,153.55
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,86.78,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,130.5,28.15
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,271.71,210.5
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,351.1,288.28
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,438.7,365.89
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,508.99,426.68
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,577.91,483.44
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,639.08,531.77
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,701.03,579.27
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,753.81,617.69
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,805.94,654.73
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,847.62,684.24
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,887.42,712.06
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,918.55,733.72
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,947.07,753.5
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,968.85,769.29
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,987.57,783.05
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,998.58,790.38
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,1006.25,795.5
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,1006.67,796.39
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,1003.7,795.08
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,993.0,788.74
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,979.03,780.39
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,879.2,708.35
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,772.05,629.68
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,827.85,673.16
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,868.42,703.91
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,713.28,587.23
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,550.55,460.39
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,507.47,426.71
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,464.72,391.96
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,418.3,353.44
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,372.75,314.57
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,317.58,266.41
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,265.38,219.52
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,202.56,162.47
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,144.05,97.3
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,48.52,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,139.45,26.4
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,293.55,228.05
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,367.94,303.9
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,457.2,383.81
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,529.0,447.08
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,603.92,509.21
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,665.41,558.16
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,727.55,606.3
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,782.08,646.3
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,835.99,684.82
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,867.97,706.43
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,907.34,733.34
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,939.33,754.46
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,968.72,773.58
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,989.84,787.54
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,1007.81,799.34
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,1019.48,805.26
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,1027.75,808.93
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,1027.61,807.64
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,1024.0,804.1
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,1014.71,796.76
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,1002.03,787.21
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,981.29,772.53
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,957.5,755.84
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,926.8,732.91
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,893.54,708.22
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,851.19,678.18
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,807.11,646.59
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,755.4,609.17
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,710.82,576.3
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,647.49,528.92
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,585.12,480.75
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,508.15,417.74
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,434.99,354.41
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,342.94,273.62
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,259.48,180.3
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,101.52,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,140.24,22.58
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,288.32,223.16
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,370.95,305.83
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,461.11,386.81
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,532.02,448.66
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,605.86,509.1
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,667.92,558.22
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,730.63,606.17
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,777.72,639.75
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,823.3,671.25
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,866.23,700.3
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,907.24,727.04
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,938.78,744.69
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,967.6,759.69
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,989.91,770.93
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,1009.1,779.77
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,1018.97,782.06
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,1025.42,782.01
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,1025.42,780.49
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,1021.96,776.86
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,916.84,705.38
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,801.5,626.04
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,887.42,687.45
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,957.25,734.29
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,898.76,693.61
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,839.09,653.16
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,778.68,611.51
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,723.35,572.74
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,665.23,531.07
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,607.61,488.81
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,548.28,444.92
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,490.24,399.65
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,416.19,339.2
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,346.52,280.24
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,266.28,210.54
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,194.65,135.6
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,90.72,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,81.58,8.61
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,170.16,128.68
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,229.78,186.35
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,295.37,244.52
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,348.97,291.33
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,405.31,339.04
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,453.57,378.59
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,502.94,417.81
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,551.11,454.45
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,599.87,490.48
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,636.91,517.61
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,673.34,543.92
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,695.58,559.43
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,715.64,573.4
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,733.12,585.09
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,748.65,595.38
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,710.55,565.86
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,645.28,516.97
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,673.0,537.62
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,675.07,539.17
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,635.79,510.53
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,619.94,498.91
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,704.14,564.62
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,769.07,612.55
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,810.57,643.49
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,837.59,664.23
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,794.56,635.39
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,756.09,609.75
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,702.69,572.24
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,649.18,533.33
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,584.44,485.16
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,521.37,435.77
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,444.14,370.95
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,371.5,307.71
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,281.99,228.04
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,202.29,145.86
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,95.24,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
